Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,10.3,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,20.34,11.45
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,34.63,25.73
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,48.31,38.87
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,62.86,49.7
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,81.16,64.86
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,99.76,80.66
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,119.62,97.78
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,131.28,108.51
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,141.75,117.98
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,185.66,155.1
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,243.51,204.43
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,268.61,225.72
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,294.38,247.31
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,331.8,279.09
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,372.06,313.02
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,311.57,261.74
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,212.97,177.5
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,235.39,196.54
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,243.75,203.57
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,208.0,173.04
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,188.69,156.33
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,155.05,127.78
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,121.37,99.01
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,242.35,203.95
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,360.9,304.34
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,185.85,156.77
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,26.77,17.75
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,40.6,29.94
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,54.49,42.15
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,49.84,38.26
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,45.19,34.34
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,39.4,29.3
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,33.62,24.22
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,27.85,19.14
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,22.09,13.99
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,16.35,8.76
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,10.63,3.52
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,6.06,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,7.08,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,13.71,5.84
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,24.46,16.51
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,34.87,26.47
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,45.91,35.13
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,57.3,45.31
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,68.88,55.53
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,80.66,65.79
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,62.91,50.08
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,44.43,33.72
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,54.11,42.15
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,63.81,50.52
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,122.51,101.24
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,194.3,162.1
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,268.78,224.93
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,364.68,304.18
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,272.01,226.68
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,171.44,141.16
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,91.12,73.33
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,16.84,9.06
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,44.55,33.14
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,72.52,57.16
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,60.4,46.73
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,48.39,36.42
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,103.67,84.03
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,167.63,138.01
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,174.84,144.53
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,182.73,151.84
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,271.52,228.58
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,364.95,306.88
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,344.04,290.24
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,322.68,273.75
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,297.66,253.78
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,272.15,232.97
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,238.45,204.27
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,204.24,174.47
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,164.95,139.34
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,124.94,102.69
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,62.0,43.37
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,8.65,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,11.41,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,24.05,14.34
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,32.32,23.41
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,40.65,31.47
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,56.09,36.45
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,106.86,61.85
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,147.95,102.34
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,162.46,124.88
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,203.49,158.88
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,250.36,198.19
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,256.25,206.66
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,243.44,197.92
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,335.18,272.5
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,446.53,361.67
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,415.15,336.95
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,368.98,299.62
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,418.92,339.89
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,488.64,394.29
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,524.97,422.81
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,562.38,452.16
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,758.01,603.39
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,923.27,720.2
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,947.38,736.2
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,968.08,751.37
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,983.05,762.76
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,994.44,771.93
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,1008.94,783.02
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,1007.86,783.48
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,997.25,777.66
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,982.99,769.48
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,957.57,753.0
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,928.88,734.06
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,889.69,706.37
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,847.9,676.13
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,783.82,629.81
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,718.44,580.26
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,628.34,509.29
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,539.42,434.3
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,405.12,302.78
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,199.57,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,9.83,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,23.08,13.67
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,30.18,21.76
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,37.43,28.89
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,51.85,32.88
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,107.43,58.8
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,166.03,101.92
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,230.56,157.4
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,292.5,214.12
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,356.48,272.94
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,418.92,330.06
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,482.02,386.05
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,542.3,438.08
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,602.08,487.86
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,658.49,534.28
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,713.52,578.27
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,763.36,615.98
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,810.72,648.85
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,853.82,679.09
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,894.12,707.09
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,929.07,729.78
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,960.71,750.0
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,985.91,767.59
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,1007.45,782.82
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,1021.96,793.37
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,1032.61,801.53
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,1035.17,804.37
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,1033.84,804.83
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,1022.91,798.85
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,1008.35,790.55
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,984.25,775.45
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,968.26,765.93
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,926.24,736.15
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,881.64,704.0
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,818.71,660.34
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,754.54,613.24
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,660.45,539.5
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,567.64,461.58
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,419.7,320.98
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,226.48,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,12.2,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,25.65,15.87
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,34.62,25.88
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,43.62,34.72
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,55.99,39.29
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,105.35,63.32
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,157.75,102.03
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,215.06,151.39
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,272.89,204.29
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,335.41,261.74
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,393.8,315.28
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,453.48,368.5
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,510.78,418.36
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,568.23,466.73
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,622.0,510.7
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,674.79,552.57
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,726.79,591.78
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,771.0,623.18
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,811.98,651.51
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,850.42,677.73
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,809.73,646.6
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,730.45,585.85
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,448.11,367.94
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,122.05,97.06
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,113.15,90.24
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,104.23,82.89
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,205.35,168.97
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,304.78,251.52
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,207.66,170.98
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,99.54,79.45
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,66.24,51.52
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,37.48,26.96
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,32.85,23.02
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,28.23,19.04
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,23.63,15.06
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,19.03,11.02
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,14.06,6.59
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,9.1,2.15
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,5.3,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.51,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,13.77,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,26.32,16.1
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,37.22,27.79
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,48.13,38.27
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,60.97,50.26
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,105.17,67.77
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,155.37,104.64
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,207.65,148.25
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,260.49,195.14
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,316.61,245.35
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,208.88,167.39
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,49.87,37.59
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,77.18,60.99
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,105.34,84.63
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,74.46,58.28
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,44.52,32.68
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,49.56,36.89
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,54.59,41.06
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,59.64,45.31
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,64.68,49.57
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,61.96,47.27
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,59.25,44.98
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,57.3,43.35
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,55.36,41.74
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,56.12,42.35
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,56.88,42.97
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,76.24,59.46
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,98.18,78.1
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,49.48,36.87
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,5.33,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,13.34,5.94
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,21.35,12.98
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,18.66,10.68
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,15.98,8.36
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,274.05,234.97
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,494.1,410.81
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,413.27,340.83
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,334.91,273.21
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,190.43,146.5
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.54,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,11.02,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.35,13.5
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,30.89,21.97
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,38.55,29.44
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,51.01,41.02
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,102.07,57.82
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,156.83,96.49
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,216.25,146.18
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,275.21,198.62
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,337.19,254.08
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,398.17,307.94
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,459.12,360.0
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,517.43,408.2
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,575.89,454.58
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,631.55,498.16
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,686.12,539.48
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,736.03,575.51
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,784.08,607.64
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,826.94,635.25
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,867.2,660.69
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,904.37,683.71
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,938.62,704.53
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,964.48,721.66
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,986.81,736.63
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,1002.86,747.63
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,1015.16,756.42
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,1018.78,760.46
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,1018.57,762.27
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,1010.1,758.83
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,997.99,753.15
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,975.7,738.9
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,950.23,722.37
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,922.68,704.76
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,881.0,676.84
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,821.35,639.81
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,760.44,599.33
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,670.85,533.7
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,582.33,463.54
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,441.07,338.58
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,287.38,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,121.65,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,11.41,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,24.1,14.02
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,31.98,22.78
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,39.97,30.45
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,47.89,37.79
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,98.93,55.64
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,155.96,95.73
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,214.45,144.08
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,273.26,196.35
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,335.31,252.26
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,395.29,306.28
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,456.39,359.93
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,417.97,334.29
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,327.59,262.94
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,501.26,403.51
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,682.3,545.95
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,644.96,514.23
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,551.74,440.26
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,570.99,455.48
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,588.3,468.44
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,412.61,330.5
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,204.42,161.43
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,196.94,155.84
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,189.27,149.71
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,294.83,235.67
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,410.41,326.65
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,421.24,335.47
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,431.88,344.62
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,657.46,521.83
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,847.47,659.39
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,687.68,543.36
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,517.46,415.47
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,700.12,555.87
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,852.53,661.19
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,789.12,616.76
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,733.64,578.32
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,648.67,514.24
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,565.29,447.05
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,322.18,249.39
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,50.2,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,10.62,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,22.62,12.98
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,30.27,21.55
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,41.25,32.1
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,47.4,38.0
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,100.27,56.56
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,156.45,96.16
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,217.21,148.11
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,278.44,204.61
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,342.49,264.73
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,404.55,323.67
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,466.97,381.95
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,526.94,436.15
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,586.69,488.58
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,642.82,537.55
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,697.75,584.35
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,748.15,625.35
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,796.46,662.29
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,840.39,695.75
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,881.65,727.0
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,917.4,752.52
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,949.97,775.53
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,975.93,795.0
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,998.32,811.92
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,1013.1,823.63
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,1024.07,832.73
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,1028.27,838.28
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,1028.64,841.22
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,1018.1,834.6
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,1003.9,825.42
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,992.09,819.01
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,964.92,800.8
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,921.73,768.88
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,875.92,734.25
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,813.77,685.61
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,750.14,633.87
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,664.61,562.11
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,572.35,480.98
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,432.56,351.72
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,279.18,58.87
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,111.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,11.41,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,24.26,14.72
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,32.23,23.81
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,40.29,31.78
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,45.71,37.07
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,101.98,59.82
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,157.99,99.02
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,218.71,150.47
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,279.67,206.35
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,343.37,265.52
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,405.58,323.52
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,468.84,381.02
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,529.76,434.16
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,587.56,482.9
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,643.36,528.18
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,697.99,570.79
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,747.76,608.07
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,795.34,641.47
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,838.94,671.5
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,879.93,699.24
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,915.04,721.15
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,947.0,740.57
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,972.39,757.33
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,994.23,771.74
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,1007.69,780.55
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,1017.35,787.02
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,1032.15,798.05
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,1031.08,798.47
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,1022.24,794.88
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,1009.62,788.9
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,874.1,696.51
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,718.24,586.35
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,678.2,558.69
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,636.89,528.05
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,588.58,491.09
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,539.57,452.09
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,467.8,393.26
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,397.95,333.05
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,300.92,244.56
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,187.81,59.67
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,67.93,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,11.41,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,24.12,14.59
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,32.43,23.93
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,40.81,32.17
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,58.01,48.34
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,95.29,70.25
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,128.78,95.28
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,165.21,125.58
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,205.3,159.86
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,248.75,197.26
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,282.3,227.37
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,313.72,254.62
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,358.91,291.78
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,407.56,330.89
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,441.63,358.38
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,474.77,384.61
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,505.29,407.9
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,535.53,430.56
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,507.36,408.35
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,454.24,366.97
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,497.23,401.91
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,562.35,452.22
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,590.11,473.57
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,617.79,495.08
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,622.58,498.37
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,625.85,500.84
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,572.81,459.92
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,493.89,399.67
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,445.04,362.34
