Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,787.49,616.89
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,724.75,572.42
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,626.76,500.56
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,531.85,425.72
2016,2,11,17,45,369.0,31.0,1.85,15.5,76.0,386.57,301.42
2016,2,11,18,0,229.0,19.0,1.9,15.0,30.0,230.88,22.32
2016,2,11,18,15,114.5,9.5,1.95,14.5,15.0,89.82,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.2,9.0,22.0,11.8,0.0
2016,2,12,7,45,330.0,28.0,2.5,10.0,66.0,23.15,13.55
2016,2,12,8,0,482.0,41.0,2.8,11.0,110.0,34.15,24.59
2016,2,12,8,15,565.5,49.5,2.6,11.5,163.5,41.15,31.31
2016,2,12,8,30,649.0,58.0,2.4,12.0,217.0,48.2,37.84
2016,2,12,8,45,701.5,63.5,2.2,13.0,272.0,57.05,45.68
2016,2,12,9,0,754.0,69.0,2.0,14.0,327.0,61.85,49.71
2016,2,12,9,15,788.0,73.5,1.85,15.0,379.0,119.18,67.82
2016,2,12,9,30,822.0,78.0,1.7,16.0,431.0,181.01,109.14
2016,2,12,9,45,846.0,81.0,1.6,17.0,478.5,243.61,159.61
2016,2,12,10,0,870.0,84.0,1.5,18.0,526.0,308.7,215.01
2016,2,12,10,15,886.5,86.5,1.5,19.0,567.5,373.09,270.34
2016,2,12,10,30,903.0,89.0,1.5,20.0,609.0,438.69,325.26
2016,2,12,10,45,914.5,91.0,1.55,21.0,643.5,501.08,376.13
2016,2,12,11,0,926.0,93.0,1.6,22.0,678.0,563.22,424.82
2016,2,12,11,15,933.5,94.5,1.65,22.5,704.5,622.15,470.19
2016,2,12,11,30,941.0,96.0,1.7,23.0,731.0,679.86,513.13
2016,2,12,11,45,946.0,97.0,1.75,23.5,749.0,733.97,552.2
2016,2,12,12,0,951.0,98.0,1.8,24.0,767.0,786.12,588.77
2016,2,12,12,15,953.0,98.5,1.8,24.0,776.0,833.31,620.23
2016,2,12,12,30,955.0,99.0,1.8,24.0,785.0,877.82,649.19
2016,2,12,12,45,953.5,99.5,1.85,24.5,785.0,916.52,673.38
2016,2,12,13,0,952.0,100.0,1.9,25.0,785.0,951.93,695.33
2016,2,12,13,15,949.0,99.5,1.95,25.0,776.0,981.5,714.86
2016,2,12,13,30,946.0,99.0,2.0,25.0,767.0,1007.41,732.18
2016,2,12,13,45,939.5,98.5,2.05,25.0,749.0,1026.21,745.12
2016,2,12,14,0,933.0,98.0,2.1,25.0,731.0,1041.07,755.8
2016,2,12,14,15,924.0,96.5,2.15,24.5,705.0,1048.31,763.34
2016,2,12,14,30,915.0,95.0,2.2,24.0,679.0,1051.51,768.61
2016,2,12,14,45,892.0,97.0,2.25,24.0,643.0,1053.93,772.14
2016,2,12,15,0,869.0,99.0,2.3,24.0,607.0,1039.19,764.79
2016,2,12,15,15,851.5,96.5,2.25,23.5,566.5,1020.65,755.55
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,998.39,743.95
2016,2,12,15,45,808.0,90.5,2.2,23.0,479.0,962.81,722.63
2016,2,12,16,0,782.0,87.0,2.2,23.0,432.0,924.12,699.07
2016,2,12,16,15,747.5,82.5,2.05,21.5,381.0,880.69,674.26
2016,2,12,16,30,713.0,78.0,1.9,20.0,330.0,828.38,642.28
2016,2,12,16,45,661.0,71.5,1.75,19.0,276.5,755.51,593.0
2016,2,12,17,0,609.0,65.0,1.6,18.0,223.0,682.62,541.39
2016,2,12,17,15,530.5,56.0,1.7,17.0,170.5,583.89,468.87
2016,2,12,17,30,452.0,47.0,1.8,16.0,118.0,488.22,393.35
2016,2,12,17,45,319.5,33.0,1.9,15.5,73.5,348.7,274.53
2016,2,12,18,0,187.0,19.0,2.0,15.0,29.0,200.54,47.08
2016,2,12,18,15,93.5,9.5,2.1,14.5,14.5,74.67,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,6.29,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,12.17,0.0
2016,2,13,7,45,221.0,33.5,2.2,8.5,61.0,25.43,15.79
2016,2,13,8,0,348.0,51.0,2.2,9.0,102.0,38.74,28.95
2016,2,13,8,15,430.0,63.5,2.05,10.0,153.0,51.18,40.56
2016,2,13,8,30,512.0,76.0,1.9,11.0,204.0,60.7,49.25
2016,2,13,8,45,570.5,84.0,1.75,12.0,256.5,66.37,54.2
2016,2,13,9,0,629.0,92.0,1.6,13.0,309.0,72.03,58.95
2016,2,13,9,15,667.0,98.5,1.65,13.5,359.5,123.2,75.99
2016,2,13,9,30,705.0,105.0,1.7,14.0,410.0,180.4,114.6
2016,2,13,9,45,738.0,108.0,1.75,15.0,457.5,238.59,161.19
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,300.51,213.67
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,361.84,267.32
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,426.38,322.83
2016,2,13,10,45,827.5,119.0,2.6,18.0,622.0,486.75,373.42
2016,2,13,11,0,845.0,120.0,2.9,19.0,657.0,547.75,422.99
2016,2,13,11,15,854.5,122.0,3.05,19.0,683.5,605.49,469.94
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,662.45,515.14
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,720.84,559.67
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,772.69,598.74
2016,2,13,12,15,928.5,103.5,3.6,20.0,768.0,819.28,632.37
2016,2,13,12,30,931.0,104.0,3.7,20.0,778.0,863.31,663.36
2016,2,13,12,45,933.5,103.0,3.85,20.5,779.0,903.06,690.22
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,939.82,714.94
2016,2,13,13,15,934.0,102.0,4.05,21.0,772.0,970.4,736.2
2016,2,13,13,30,932.0,102.0,4.1,21.0,764.0,997.45,755.18
2016,2,13,13,45,928.5,100.0,4.2,21.0,747.0,1017.22,769.66
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,1033.15,781.76
2016,2,13,14,15,917.5,97.0,4.3,21.0,704.5,1042.36,788.9
2016,2,13,14,30,910.0,96.0,4.3,21.0,679.0,1047.6,793.6
2016,2,13,14,45,893.0,96.0,4.35,21.0,645.0,1040.46,790.44
2016,2,13,15,0,876.0,96.0,4.4,21.0,611.0,1042.65,793.95
2016,2,13,15,15,859.5,93.0,4.3,20.5,570.5,1024.49,784.22
2016,2,13,15,30,843.0,90.0,4.2,20.0,530.0,1002.6,772.11
2016,2,13,15,45,819.5,87.0,4.1,20.0,484.0,970.1,751.16
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,934.44,727.9
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,884.72,694.94
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,840.38,664.99
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,770.15,613.64
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,699.76,560.33
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,602.83,487.49
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,508.88,412.2
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,370.67,294.06
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,225.2,78.85
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,85.45,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.5,3.5,10.5,6.5,5.11,0.0
2016,2,14,7,30,0.0,13.0,3.8,11.0,13.0,9.91,0.0
2016,2,14,7,45,19.5,34.0,4.15,12.0,37.0,25.29,15.57
2016,2,14,8,0,39.0,55.0,4.5,13.0,61.0,40.09,29.65
2016,2,14,8,15,53.5,78.0,4.95,13.5,89.5,55.81,44.1
2016,2,14,8,30,68.0,101.0,5.4,14.0,118.0,71.28,58.06
2016,2,14,8,45,81.0,123.0,5.9,15.0,148.0,85.91,70.86
2016,2,14,9,0,94.0,145.0,6.4,16.0,178.0,100.28,83.12
2016,2,14,9,15,94.5,169.0,6.55,16.5,206.0,125.09,96.52
2016,2,14,9,30,95.0,193.0,6.7,17.0,234.0,151.0,116.51
2016,2,14,9,45,47.5,156.0,6.85,17.5,176.5,126.55,97.96
2016,2,14,10,0,0.0,119.0,7.0,18.0,119.0,90.87,70.05
2016,2,14,10,15,0.0,128.5,6.95,18.5,128.5,98.4,75.92
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,106.01,81.8
2016,2,14,10,45,0.0,142.0,6.9,19.5,142.0,109.46,84.25
2016,2,14,11,0,0.0,146.0,6.9,20.0,146.0,112.91,86.71
2016,2,14,11,15,0.0,151.5,6.7,20.0,151.5,117.55,90.31
2016,2,14,11,30,0.0,157.0,6.5,20.0,157.0,122.24,93.96
2016,2,14,11,45,77.0,255.5,6.35,20.5,310.0,264.19,208.23
2016,2,14,12,0,154.0,354.0,6.2,21.0,463.0,427.72,335.78
2016,2,14,12,15,154.0,358.0,6.0,21.0,469.0,444.57,348.33
2016,2,14,12,30,154.0,362.0,5.8,21.0,475.0,461.09,360.85
2016,2,14,12,45,224.5,355.5,5.6,21.5,519.5,526.19,411.18
2016,2,14,13,0,295.0,349.0,5.4,22.0,564.0,614.73,477.64
2016,2,14,13,15,283.5,347.0,5.25,22.0,551.5,618.84,480.15
2016,2,14,13,30,272.0,345.0,5.1,22.0,539.0,621.05,481.58
2016,2,14,13,45,297.0,331.0,4.95,22.0,539.0,643.71,499.22
2016,2,14,14,0,322.0,317.0,4.8,22.0,539.0,665.67,516.25
2016,2,14,14,15,494.0,248.5,4.7,22.0,575.0,796.68,616.25
2016,2,14,14,30,666.0,180.0,4.6,22.0,611.0,917.04,704.33
2016,2,14,14,45,586.0,195.0,4.5,22.0,560.5,851.07,657.52
2016,2,14,15,0,506.0,210.0,4.4,22.0,510.0,792.44,615.23
2016,2,14,15,15,428.0,213.5,4.25,21.5,455.5,720.05,563.62
2016,2,14,15,30,350.0,217.0,4.1,21.0,401.0,623.7,493.63
2016,2,14,15,45,328.0,200.0,3.95,21.0,360.5,582.77,464.31
2016,2,14,16,0,306.0,183.0,3.8,21.0,320.0,540.7,433.46
2016,2,14,16,15,285.5,166.5,3.3,20.0,282.5,500.01,404.07
2016,2,14,16,30,265.0,150.0,2.8,19.0,245.0,458.98,373.67
2016,2,14,16,45,245.5,128.0,2.35,18.5,205.5,410.79,336.37
2016,2,14,17,0,226.0,106.0,1.9,18.0,166.0,362.23,297.67
2016,2,14,17,15,193.5,84.5,1.8,17.0,127.5,302.92,249.68
2016,2,14,17,30,161.0,63.0,1.7,16.0,89.0,244.51,200.27
2016,2,14,17,45,99.0,42.0,1.65,15.5,56.0,164.18,129.36
2016,2,14,18,0,37.0,21.0,1.6,15.0,23.0,61.7,23.03
2016,2,14,18,15,18.5,10.5,1.65,14.5,11.5,21.53,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,3.3,10.5,12.5,7.08,0.0
2016,2,15,7,30,146.0,18.0,3.6,11.0,25.0,13.76,0.0
2016,2,15,7,45,294.0,32.0,3.9,11.5,69.5,26.23,16.57
2016,2,15,8,0,442.0,46.0,4.2,12.0,114.0,37.87,27.88
2016,2,15,8,15,524.5,55.0,4.4,12.5,167.0,45.04,34.71
2016,2,15,8,30,607.0,64.0,4.6,13.0,220.0,52.25,41.32
2016,2,15,8,45,665.5,69.5,4.8,14.0,275.0,56.58,45.05
2016,2,15,9,0,724.0,75.0,5.0,15.0,330.0,60.97,48.7
2016,2,15,9,15,759.0,80.0,5.1,15.5,382.5,119.18,69.57
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,179.86,110.01
2016,2,15,9,45,824.5,86.5,5.3,16.5,484.0,241.03,159.81
2016,2,15,10,0,855.0,88.0,5.4,17.0,533.0,305.49,216.15
2016,2,15,10,15,872.5,91.0,5.4,17.5,574.5,369.95,273.79
2016,2,15,10,30,890.0,94.0,5.4,18.0,616.0,435.57,331.63
2016,2,15,10,45,906.0,94.5,5.4,18.5,652.0,498.37,385.93
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,561.22,438.65
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,620.14,487.83
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,677.84,534.79
2016,2,15,11,45,939.0,100.0,5.55,19.5,758.5,730.89,576.0
2016,2,15,12,0,941.0,102.0,5.6,20.0,776.0,781.73,614.5
2016,2,15,12,15,943.5,102.5,5.6,20.0,785.5,829.07,649.2
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,873.8,681.12
2016,2,15,12,45,947.5,102.0,5.6,20.5,795.5,913.36,707.8
2016,2,15,13,0,949.0,101.0,5.6,21.0,796.0,949.8,732.11
2016,2,15,13,15,946.5,100.5,5.5,21.0,787.5,979.85,752.65
2016,2,15,13,30,944.0,100.0,5.4,21.0,779.0,1006.27,770.65
2016,2,15,13,45,943.0,97.5,5.35,21.0,762.5,1028.19,785.94
2016,2,15,14,0,942.0,95.0,5.3,21.0,746.0,1046.28,798.73
2016,2,15,14,15,935.0,93.5,5.15,21.0,720.5,1055.63,804.83
2016,2,15,14,30,928.0,92.0,5.0,21.0,695.0,1060.94,808.33
2016,2,15,14,45,917.5,90.0,4.9,21.0,662.0,1058.07,806.86
2016,2,15,15,0,907.0,88.0,4.8,21.0,629.0,1051.19,802.9
2016,2,15,15,15,892.5,86.0,4.6,20.5,588.5,1036.35,794.3
2016,2,15,15,30,878.0,84.0,4.4,20.0,548.0,1030.46,792.12
2016,2,15,15,45,864.0,79.0,4.2,20.0,502.5,1004.64,775.23
2016,2,15,16,0,850.0,74.0,4.0,20.0,457.0,975.32,756.0
2016,2,15,16,15,820.5,70.0,3.45,19.0,406.0,928.87,725.01
2016,2,15,16,30,791.0,66.0,2.9,18.0,355.0,880.01,691.44
2016,2,15,16,45,754.5,60.0,2.35,17.5,301.5,819.98,647.18
2016,2,15,17,0,718.0,54.0,1.8,17.0,248.0,758.77,600.11
2016,2,15,17,15,648.0,47.5,1.7,16.0,193.0,666.79,532.53
2016,2,15,17,30,578.0,41.0,1.6,15.0,138.0,576.56,461.69
2016,2,15,17,45,455.0,31.0,1.55,14.0,89.5,453.88,358.86
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,317.5,161.67
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,127.24,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,2.85,9.0,15.0,7.47,0.0
2016,2,16,7,30,213.0,19.0,3.1,10.0,30.0,15.63,0.0
2016,2,16,7,45,349.0,31.5,3.4,11.0,75.5,26.01,16.58
2016,2,16,8,0,485.0,44.0,3.7,12.0,121.0,36.47,26.7
2016,2,16,8,15,563.5,52.5,3.75,13.0,174.5,43.38,33.19
2016,2,16,8,30,642.0,61.0,3.8,14.0,228.0,50.31,39.44
2016,2,16,8,45,691.0,66.5,3.85,15.0,282.0,54.68,43.19
2016,2,16,9,0,740.0,72.0,3.9,16.0,336.0,63.89,51.07
2016,2,16,9,15,773.0,76.5,4.15,16.5,387.5,116.57,66.84
2016,2,16,9,30,806.0,81.0,4.4,17.0,439.0,177.46,106.97
2016,2,16,9,45,829.0,84.0,4.7,18.0,486.0,239.07,156.83
2016,2,16,10,0,852.0,87.0,5.0,19.0,533.0,303.06,212.3
2016,2,16,10,15,868.5,89.5,4.9,19.5,574.5,366.62,268.58
2016,2,16,10,30,885.0,92.0,4.8,20.0,616.0,431.18,324.85
2016,2,16,10,45,895.0,94.5,4.75,20.5,650.0,492.86,377.54
2016,2,16,11,0,905.0,97.0,4.7,21.0,684.0,553.83,427.96
2016,2,16,11,15,913.0,98.5,4.55,21.5,710.0,612.18,474.37
2016,2,16,11,30,921.0,100.0,4.4,22.0,736.0,669.39,518.18
2016,2,16,11,45,916.0,106.0,4.25,22.5,752.0,720.74,556.23
2016,2,16,12,0,911.0,112.0,4.1,23.0,768.0,769.33,591.08
2016,2,16,12,15,913.5,112.5,3.9,23.0,777.0,815.56,623.42
2016,2,16,12,30,916.0,113.0,3.7,23.0,786.0,859.26,652.46
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.0,896.53,675.34
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,930.58,695.66
2016,2,16,13,15,908.5,114.5,3.05,24.0,777.0,959.75,713.38
2016,2,16,13,30,906.0,114.0,2.8,24.0,768.0,985.41,728.49
2016,2,16,13,45,898.5,114.0,2.55,24.0,750.5,1003.22,738.18
2016,2,16,14,0,891.0,114.0,2.3,24.0,733.0,1030.62,753.89
2016,2,16,14,15,882.5,112.0,2.1,24.0,707.0,1037.74,756.74
2016,2,16,14,30,874.0,110.0,1.9,24.0,681.0,1040.82,757.16
2016,2,16,14,45,864.5,107.0,1.7,24.0,648.5,1037.71,753.63
2016,2,16,15,0,855.0,104.0,1.5,24.0,616.0,1030.63,747.62
2016,2,16,15,15,766.5,116.5,1.4,23.5,553.0,964.86,707.19
2016,2,16,15,30,678.0,129.0,1.3,23.0,490.0,889.26,660.28
2016,2,16,15,45,661.5,120.0,1.25,23.0,447.5,858.3,641.79
2016,2,16,16,0,645.0,111.0,1.2,23.0,405.0,824.52,620.69
2016,2,16,16,15,676.0,96.5,1.2,22.0,373.5,828.05,627.74
2016,2,16,16,30,707.0,82.0,1.2,21.0,342.0,826.97,631.04
2016,2,16,16,45,661.0,75.0,1.25,20.5,289.0,759.06,586.94
2016,2,16,17,0,615.0,68.0,1.3,20.0,236.0,690.82,540.85
2016,2,16,17,15,540.0,59.0,1.4,19.0,183.0,594.84,472.39
2016,2,16,17,30,465.0,50.0,1.5,18.0,130.0,501.66,400.94
2016,2,16,17,45,343.5,37.0,1.65,17.0,84.0,371.03,293.95
2016,2,16,18,0,222.0,24.0,1.8,16.0,38.0,237.9,132.93
2016,2,16,18,15,111.0,12.0,1.95,15.5,19.0,88.91,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,2.1,7.0,16.5,7.47,0.0
2016,2,17,7,30,253.0,19.0,2.3,8.0,33.0,15.68,0.0
2016,2,17,7,45,384.0,31.0,2.5,9.0,79.5,25.72,16.63
2016,2,17,8,0,515.0,43.0,2.7,10.0,126.0,35.84,26.42
2016,2,17,8,15,591.0,51.0,2.85,11.0,180.5,42.43,32.65
2016,2,17,8,30,667.0,59.0,3.0,12.0,235.0,49.06,38.66
2016,2,17,8,45,713.0,65.0,3.2,13.0,289.5,58.29,46.77
2016,2,17,9,0,759.0,71.0,3.4,14.0,344.0,63.37,51.01
2016,2,17,9,15,791.0,75.0,3.45,14.5,396.0,115.85,66.38
2016,2,17,9,30,823.0,79.0,3.5,15.0,448.0,177.37,106.85
2016,2,17,9,45,844.0,82.5,3.55,15.5,495.0,240.08,158.04
2016,2,17,10,0,865.0,86.0,3.6,16.0,542.0,304.92,214.78
2016,2,17,10,15,881.0,88.5,3.45,16.5,583.5,369.15,271.8
2016,2,17,10,30,897.0,91.0,3.3,17.0,625.0,434.74,328.91
2016,2,17,10,45,906.5,93.5,3.2,17.5,659.0,496.6,381.63
2016,2,17,11,0,916.0,96.0,3.1,18.0,693.0,558.01,432.09
2016,2,17,11,15,924.0,97.5,3.05,18.5,720.0,616.99,479.02
2016,2,17,11,30,932.0,99.0,3.0,19.0,747.0,674.82,523.4
2016,2,17,11,45,934.5,101.0,2.95,19.5,764.5,728.06,562.92
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,779.13,599.64
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,826.4,632.53
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,871.05,662.55
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.0,909.97,687.44
2016,2,17,13,0,940.0,105.0,2.8,21.0,801.0,945.65,709.99
2016,2,17,13,15,937.5,105.0,2.8,21.0,792.5,976.07,730.3
2016,2,17,13,30,935.0,105.0,2.8,21.0,784.0,1002.91,748.31
2016,2,17,13,45,929.0,104.0,2.85,21.5,766.5,1021.61,760.04
2016,2,17,14,0,923.0,103.0,2.9,22.0,749.0,1036.38,769.37
2016,2,17,14,15,915.0,102.0,2.9,22.0,723.0,1045.19,776.01
2016,2,17,14,30,907.0,101.0,2.9,22.0,697.0,1050.01,780.28
2016,2,17,14,45,895.0,99.0,2.9,22.0,663.5,1045.63,778.75
2016,2,17,15,0,883.0,97.0,2.9,22.0,630.0,1050.66,783.72
2016,2,17,15,15,867.0,94.5,2.85,21.5,589.0,1033.61,775.2
2016,2,17,15,30,851.0,92.0,2.8,21.0,548.0,1012.78,764.44
2016,2,17,15,45,828.5,89.0,2.75,21.0,501.5,981.16,744.99
2016,2,17,16,0,806.0,86.0,2.7,21.0,455.0,946.31,723.28
2016,2,17,16,15,774.5,81.5,2.35,20.0,404.0,897.82,691.88
2016,2,17,16,30,743.0,77.0,2.0,19.0,353.0,847.01,658.04
2016,2,17,16,45,696.0,71.0,1.7,18.5,299.0,786.06,615.07
2016,2,17,17,0,649.0,65.0,1.4,18.0,245.0,717.39,564.85
2016,2,17,17,15,577.0,57.0,1.45,17.0,191.0,624.38,498.21
2016,2,17,17,30,505.0,49.0,1.5,16.0,137.0,533.9,428.58
2016,2,17,17,45,381.5,36.5,1.55,15.0,89.0,400.75,319.47
2016,2,17,18,0,258.0,24.0,1.6,14.0,41.0,267.08,162.35
2016,2,17,18,15,129.0,12.0,1.7,13.5,20.5,101.7,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,9.83,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,18.87,2.56
2016,2,18,7,45,280.0,40.0,4.1,13.5,79.0,30.41,20.37
2016,2,18,8,0,427.0,55.0,4.3,14.0,126.0,45.0,34.04
2016,2,18,8,15,213.5,58.5,4.5,14.5,94.0,42.91,32.6
2016,2,18,8,30,0.0,62.0,4.7,15.0,62.0,47.11,36.43
2016,2,18,8,45,0.0,77.5,4.95,15.5,77.5,58.44,46.43
2016,2,18,9,0,0.0,93.0,5.2,16.0,93.0,69.68,56.15
2016,2,18,9,15,132.0,141.5,5.2,16.5,201.5,109.84,82.58
2016,2,18,9,30,264.0,190.0,5.2,17.0,310.0,171.14,125.46
2016,2,18,9,45,315.0,202.5,5.25,17.5,360.0,212.73,156.98
2016,2,18,10,0,366.0,215.0,5.3,18.0,410.0,260.74,195.42
2016,2,18,10,15,636.5,152.5,5.3,18.5,522.0,338.06,252.76
2016,2,18,10,30,907.0,90.0,5.3,19.0,634.0,437.2,330.77
2016,2,18,10,45,921.0,90.5,5.35,19.5,669.0,499.99,384.94
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,562.74,437.56
2016,2,18,11,15,942.0,92.5,5.45,20.5,730.5,622.17,486.05
2016,2,18,11,30,949.0,94.0,5.5,21.0,757.0,680.29,532.04
2016,2,18,11,45,954.5,94.5,5.55,21.5,775.5,734.93,574.16
2016,2,18,12,0,960.0,95.0,5.6,22.0,794.0,787.6,613.71
2016,2,18,12,15,962.0,95.5,5.6,22.0,803.0,835.41,648.16
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,880.49,680.01
2016,2,18,12,45,964.0,95.5,5.65,22.5,812.5,919.95,706.61
2016,2,18,13,0,964.0,95.0,5.7,23.0,813.0,956.12,730.78
2016,2,18,13,15,961.5,95.0,5.7,23.0,804.0,987.13,752.48
2016,2,18,13,30,959.0,95.0,5.7,23.0,795.0,1014.45,771.69
2016,2,18,13,45,954.5,94.0,5.7,23.0,777.5,1034.97,786.32
2016,2,18,14,0,950.0,93.0,5.7,23.0,760.0,1051.51,798.41
2016,2,18,14,15,942.0,91.5,5.65,23.0,734.0,1059.96,804.76
2016,2,18,14,30,934.0,90.0,5.6,23.0,708.0,1064.28,808.52
2016,2,18,14,45,912.5,92.5,5.6,23.0,671.5,1055.58,803.94
2016,2,18,15,0,891.0,95.0,5.6,23.0,635.0,1056.19,806.07
2016,2,18,15,15,875.0,92.5,5.45,23.0,594.5,1039.1,794.95
2016,2,18,15,30,859.0,90.0,5.3,23.0,554.0,1018.22,781.43
2016,2,18,15,45,833.5,87.5,5.2,23.0,506.5,984.12,759.14
2016,2,18,16,0,808.0,85.0,5.1,23.0,459.0,946.83,734.58
2016,2,18,16,15,776.5,81.0,4.7,22.0,407.5,898.92,702.87
2016,2,18,16,30,745.0,77.0,4.3,21.0,356.0,848.67,669.04
2016,2,18,16,45,696.0,71.5,3.95,20.5,301.5,786.31,624.9
2016,2,18,17,0,647.0,66.0,3.6,20.0,247.0,716.46,573.53
2016,2,18,17,15,574.5,58.0,3.55,19.0,193.0,623.03,503.72
2016,2,18,17,30,502.0,50.0,3.5,18.0,139.0,532.15,431.5
2016,2,18,17,45,377.5,37.5,3.45,17.5,91.0,398.24,319.22
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,265.71,170.23
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,100.19,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,12.0,4.45,14.5,17.0,9.44,0.0
2016,2,19,7,30,160.0,24.0,4.6,15.0,34.0,18.23,3.92
2016,2,19,7,45,297.0,38.5,4.75,15.5,80.0,31.47,21.18
2016,2,19,8,0,434.0,53.0,4.9,16.0,126.0,43.31,32.32
2016,2,19,8,15,512.0,62.5,5.0,16.5,179.0,50.64,39.15
2016,2,19,8,30,590.0,72.0,5.1,17.0,232.0,57.98,45.72
2016,2,19,8,45,295.0,66.5,5.25,17.5,146.5,48.73,37.48
2016,2,19,9,0,0.0,61.0,5.4,18.0,61.0,46.74,35.58
2016,2,19,9,15,29.5,126.5,5.35,18.5,140.0,94.19,72.29
2016,2,19,9,30,59.0,192.0,5.3,19.0,219.0,144.93,111.96
2016,2,19,9,45,200.0,207.5,5.3,19.5,312.5,192.01,143.78
2016,2,19,10,0,341.0,223.0,5.3,20.0,406.0,259.25,193.51
2016,2,19,10,15,594.5,165.0,5.2,20.5,512.0,333.37,247.93
2016,2,19,10,30,848.0,107.0,5.1,21.0,618.0,427.81,321.46
2016,2,19,10,45,858.0,110.0,5.05,21.5,651.5,488.88,373.28
2016,2,19,11,0,868.0,113.0,5.0,22.0,685.0,549.73,423.35
2016,2,19,11,15,876.0,114.5,4.9,22.0,711.0,607.61,470.33
2016,2,19,11,30,884.0,116.0,4.8,22.0,737.0,664.47,515.13
2016,2,19,11,45,883.5,119.5,4.75,22.5,753.5,716.28,554.0
2016,2,19,12,0,883.0,123.0,4.7,23.0,770.0,765.81,590.04
2016,2,19,12,15,885.5,124.0,4.6,23.0,779.0,812.71,624.08
2016,2,19,12,30,888.0,125.0,4.5,23.0,788.0,857.11,654.26
2016,2,19,12,45,886.0,125.5,4.45,23.5,788.0,894.54,678.28
2016,2,19,13,0,884.0,126.0,4.4,24.0,788.0,928.75,700.17
2016,2,19,13,15,881.0,125.5,4.3,24.0,779.0,957.65,719.4
2016,2,19,13,30,878.0,125.0,4.2,24.0,770.0,982.99,736.22
2016,2,19,13,45,871.0,124.5,4.15,24.5,752.5,1000.82,746.89
2016,2,19,14,0,864.0,124.0,4.1,25.0,735.0,1014.75,755.08
2016,2,19,14,15,855.0,122.0,4.05,25.0,709.0,1021.11,759.86
2016,2,19,14,30,846.0,120.0,4.0,25.0,683.0,1023.47,762.22
2016,2,19,14,45,832.0,118.0,3.95,25.0,649.5,1016.78,758.75
2016,2,19,15,0,818.0,116.0,3.9,25.0,616.0,1006.17,752.91
2016,2,19,15,15,800.5,113.0,3.8,24.5,575.5,987.03,742.64
2016,2,19,15,30,783.0,110.0,3.7,24.0,535.0,964.26,730.01
2016,2,19,15,45,758.0,106.0,3.6,24.0,489.0,937.65,713.35
2016,2,19,16,0,733.0,102.0,3.5,24.0,443.0,900.29,689.22
2016,2,19,16,15,699.0,96.5,3.05,23.0,393.0,849.62,655.95
2016,2,19,16,30,665.0,91.0,2.6,22.0,343.0,797.08,620.53
2016,2,19,16,45,615.0,84.0,2.2,21.5,290.0,726.23,569.91
2016,2,19,17,0,565.0,77.0,1.8,21.0,237.0,655.18,517.5
2016,2,19,17,15,491.5,67.0,1.75,20.0,184.5,560.49,448.02
2016,2,19,17,30,418.0,57.0,1.7,19.0,132.0,468.32,376.27
2016,2,19,17,45,301.0,42.0,1.65,18.5,86.5,339.34,270.24
2016,2,19,18,0,184.0,27.0,1.6,18.0,41.0,216.5,142.75
2016,2,19,18,15,92.0,13.5,1.75,17.5,20.5,76.25,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,16.5,16.0,9.83,0.0
2016,2,20,7,30,110.0,25.0,3.0,17.0,32.0,18.83,5.53
2016,2,20,7,45,224.0,42.5,3.3,17.5,75.0,31.94,21.5
2016,2,20,8,0,338.0,60.0,3.6,18.0,118.0,45.03,33.59
2016,2,20,8,15,413.5,72.0,3.8,18.5,168.5,54.0,41.79
2016,2,20,8,30,489.0,84.0,4.0,19.0,219.0,62.92,49.67
2016,2,20,8,45,541.0,93.0,4.25,19.5,270.5,72.1,57.56
2016,2,20,9,0,593.0,102.0,4.5,20.0,322.0,78.11,62.52
2016,2,20,9,15,629.5,108.5,4.6,20.0,371.5,121.83,75.63
2016,2,20,9,30,666.0,115.0,4.7,20.0,421.0,176.65,111.08
2016,2,20,9,45,333.0,133.0,4.85,20.5,286.0,167.97,118.21
2016,2,20,10,0,0.0,151.0,5.0,21.0,151.0,114.42,88.14
2016,2,20,10,15,1.0,162.0,5.05,21.5,163.0,123.7,95.22
2016,2,20,10,30,2.0,173.0,5.1,22.0,175.0,133.19,102.4
2016,2,20,10,45,4.5,187.5,5.15,22.5,191.0,146.26,112.39
2016,2,20,11,0,7.0,202.0,5.2,23.0,207.0,159.82,122.73
2016,2,20,11,15,8.0,209.0,5.2,23.0,215.0,167.11,128.33
2016,2,20,11,30,9.0,216.0,5.2,23.0,223.0,174.56,134.08
2016,2,20,11,45,8.5,211.5,5.2,23.5,218.5,171.86,131.58
2016,2,20,12,0,8.0,207.0,5.2,24.0,214.0,168.96,128.97
2016,2,20,12,15,8.0,209.5,5.15,24.0,216.5,172.06,131.34
2016,2,20,12,30,8.0,212.0,5.1,24.0,219.0,175.17,133.74
2016,2,20,12,45,8.5,212.0,5.1,24.5,219.0,176.6,134.61
2016,2,20,13,0,9.0,212.0,5.1,25.0,219.0,178.07,135.54
2016,2,20,13,15,8.0,206.0,5.05,25.0,212.5,173.01,131.62
2016,2,20,13,30,7.0,200.0,5.0,25.0,206.0,167.82,127.61
2016,2,20,13,45,23.5,251.5,4.95,25.0,269.0,230.89,177.38
2016,2,20,14,0,40.0,303.0,4.9,25.0,332.0,323.11,248.7
2016,2,20,14,15,52.0,303.0,4.75,25.0,339.0,340.29,262.28
2016,2,20,14,30,64.0,303.0,4.6,25.0,346.0,358.21,276.61
2016,2,20,14,45,64.5,288.5,4.5,25.0,330.5,348.17,269.47
2016,2,20,15,0,65.0,274.0,4.4,25.0,315.0,337.84,262.22
2016,2,20,15,15,93.5,263.0,4.15,25.0,317.0,360.29,281.04
2016,2,20,15,30,122.0,252.0,3.9,25.0,319.0,406.54,317.62
2016,2,20,15,45,111.5,229.5,3.7,25.0,286.5,350.29,275.32
2016,2,20,16,0,101.0,207.0,3.5,25.0,254.0,317.45,250.64
2016,2,20,16,15,93.5,185.0,3.05,24.0,225.0,287.99,229.05
2016,2,20,16,30,86.0,163.0,2.6,23.0,196.0,258.33,206.83
2016,2,20,16,45,79.0,139.5,2.2,22.5,166.5,226.78,182.27
2016,2,20,17,0,72.0,116.0,1.8,22.0,137.0,194.92,156.89
2016,2,20,17,15,216.5,89.0,1.9,21.5,132.5,324.56,264.53
2016,2,20,17,30,361.0,62.0,2.0,21.0,128.0,424.38,342.37
2016,2,20,17,45,256.0,45.5,2.1,20.5,84.5,308.41,245.01
2016,2,20,18,0,151.0,29.0,2.2,20.0,41.0,196.25,132.69
2016,2,20,18,15,75.5,14.5,2.55,20.0,20.5,65.19,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.6,16.5,2.5,1.97,0.0
2016,2,21,7,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,2,21,7,45,0.0,11.5,3.05,17.5,11.5,8.72,1.8
2016,2,21,8,0,0.0,18.0,3.3,18.0,18.0,13.68,6.32
2016,2,21,8,15,0.0,25.5,3.3,18.0,25.5,19.41,11.5
2016,2,21,8,30,0.0,33.0,3.3,18.0,33.0,25.16,16.65
2016,2,21,8,45,0.0,40.5,3.3,18.0,40.5,30.93,21.74
2016,2,21,9,0,0.0,48.0,3.3,18.0,48.0,36.71,26.77
2016,2,21,9,15,0.0,75.5,3.25,18.0,75.5,57.97,43.14
2016,2,21,9,30,0.0,103.0,3.2,18.0,103.0,78.31,59.89
2016,2,21,9,45,0.0,90.0,3.2,18.5,90.0,69.12,51.97
2016,2,21,10,0,0.0,77.0,3.2,19.0,77.0,59.19,43.51
2016,2,21,10,15,0.0,68.5,3.1,19.0,68.5,52.64,37.99
2016,2,21,10,30,0.0,60.0,3.0,19.0,60.0,46.1,32.51
2016,2,21,10,45,0.0,103.0,2.95,19.0,103.0,79.4,59.7
2016,2,21,11,0,0.0,146.0,2.9,19.0,146.0,112.77,86.6
2016,2,21,11,15,0.0,141.5,2.7,19.0,141.5,109.57,83.82
2016,2,21,11,30,0.0,137.0,2.5,19.0,137.0,106.28,81.04
2016,2,21,11,45,4.5,178.0,2.4,19.5,181.5,142.15,109.57
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,179.42,138.75
2016,2,21,12,15,21.5,267.0,2.05,20.0,283.5,230.26,178.53
2016,2,21,12,30,34.0,315.0,1.8,20.0,341.0,300.32,232.23
2016,2,21,12,45,19.5,248.0,1.6,20.5,263.0,216.46,166.8
2016,2,21,13,0,5.0,181.0,1.4,21.0,185.0,148.22,113.11
2016,2,21,13,15,10.0,217.5,1.2,21.0,225.5,184.67,141.91
2016,2,21,13,30,15.0,254.0,1.0,21.0,266.0,222.97,171.44
2016,2,21,13,45,21.5,269.5,0.85,21.0,286.0,245.32,188.54
2016,2,21,14,0,28.0,285.0,0.7,21.0,306.0,291.7,223.59
2016,2,21,14,15,34.5,285.5,0.55,21.0,310.0,303.11,231.94
2016,2,21,14,30,41.0,286.0,0.4,21.0,314.0,315.1,240.86
2016,2,21,14,45,56.0,282.5,0.3,21.0,318.5,331.86,253.81
2016,2,21,15,0,71.0,279.0,0.2,21.0,323.0,349.22,267.11
2016,2,21,15,15,49.0,247.0,0.2,21.0,277.0,294.52,226.32
2016,2,21,15,30,27.0,215.0,0.2,21.0,231.0,216.63,167.48
2016,2,21,15,45,13.5,179.0,0.2,21.0,187.0,168.49,130.54
2016,2,21,16,0,0.0,143.0,0.2,21.0,143.0,120.65,92.7
2016,2,21,16,15,0.0,126.0,0.2,20.5,126.0,106.0,81.61
2016,2,21,16,30,0.0,109.0,0.2,20.0,109.0,91.28,70.12
2016,2,21,16,45,0.0,92.0,0.25,20.0,92.0,76.47,58.21
2016,2,21,17,0,0.0,75.0,0.3,20.0,75.0,61.52,45.95
2016,2,21,17,15,0.0,58.0,0.3,19.5,58.0,46.38,33.37
2016,2,21,17,30,0.0,41.0,0.3,19.0,41.0,31.36,20.64
2016,2,21,17,45,0.0,26.0,0.35,19.0,26.0,19.83,10.67
2016,2,21,18,0,0.0,11.0,0.4,19.0,11.0,8.35,0.38
2016,2,21,18,15,0.0,5.5,0.4,18.5,5.5,4.33,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
