Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.35,13.0,1.0,0.79,0.0
2016,2,22,7,30,0.0,2.0,3.5,13.0,2.0,1.51,0.0
2016,2,22,7,45,0.0,5.0,3.65,13.5,5.0,3.78,0.0
2016,2,22,8,0,0.0,8.0,3.8,14.0,8.0,6.06,0.0
2016,2,22,8,15,0.0,11.0,3.75,14.0,11.0,8.34,1.83
2016,2,22,8,30,0.0,14.0,3.7,14.0,14.0,10.63,3.92
2016,2,22,8,45,28.0,84.0,3.7,14.5,95.0,62.62,50.34
2016,2,22,9,0,56.0,154.0,3.7,15.0,176.0,105.95,88.21
2016,2,22,9,15,28.0,108.0,3.55,15.5,119.0,81.98,62.83
2016,2,22,9,30,0.0,62.0,3.4,16.0,62.0,47.54,34.54
2016,2,22,9,45,3.0,121.0,3.3,16.5,123.0,92.48,71.68
2016,2,22,10,0,6.0,180.0,3.2,17.0,184.0,136.94,107.66
2016,2,22,10,15,3.0,151.5,3.05,17.5,153.5,116.52,90.59
2016,2,22,10,30,0.0,123.0,2.9,18.0,123.0,94.54,72.38
2016,2,22,10,45,12.0,191.5,2.75,18.5,200.0,152.57,118.91
2016,2,22,11,0,24.0,260.0,2.6,19.0,277.0,213.31,166.6
2016,2,22,11,15,16.5,237.0,2.45,19.0,248.5,193.82,150.88
2016,2,22,11,30,9.0,214.0,2.3,19.0,220.0,172.8,134.08
2016,2,22,11,45,11.0,228.5,2.15,19.5,236.0,187.12,145.03
2016,2,22,12,0,13.0,243.0,2.0,20.0,252.0,201.91,156.19
2016,2,22,12,15,15.0,257.0,1.85,20.0,268.5,216.75,167.62
2016,2,22,12,30,17.0,271.0,1.7,20.0,285.0,232.09,179.37
2016,2,22,12,45,24.5,292.5,1.6,20.5,311.5,259.15,199.91
2016,2,22,13,0,32.0,314.0,1.5,21.0,338.0,306.82,235.72
2016,2,22,13,15,81.0,343.5,1.45,21.0,404.0,385.61,295.99
2016,2,22,13,30,130.0,373.0,1.4,21.0,470.0,490.5,373.47
2016,2,22,13,45,125.0,363.0,1.4,21.0,455.0,484.76,368.88
2016,2,22,14,0,120.0,353.0,1.4,21.0,440.0,478.0,364.42
2016,2,22,14,15,218.5,332.0,1.4,21.0,483.0,561.51,428.51
2016,2,22,14,30,317.0,311.0,1.4,21.0,526.0,670.86,508.27
2016,2,22,14,45,547.0,222.5,1.4,21.0,571.5,839.26,629.89
2016,2,22,15,0,777.0,134.0,1.4,21.0,617.0,992.38,731.5
2016,2,22,15,15,758.5,130.5,1.45,21.0,577.0,972.03,718.78
2016,2,22,15,30,740.0,127.0,1.5,21.0,537.0,948.24,706.06
2016,2,22,15,45,716.0,122.0,1.6,21.0,491.5,913.84,686.88
2016,2,22,16,0,692.0,117.0,1.7,21.0,446.0,876.58,665.43
2016,2,22,16,15,657.5,110.5,1.65,20.5,396.0,824.66,632.94
2016,2,22,16,30,623.0,104.0,1.6,20.0,346.0,770.9,598.41
2016,2,22,16,45,578.0,95.0,1.6,19.5,294.0,703.05,552.99
2016,2,22,17,0,533.0,86.0,1.6,19.0,242.0,634.78,505.27
2016,2,22,17,15,462.5,75.0,1.55,18.0,190.0,537.82,433.73
2016,2,22,17,30,392.0,64.0,1.5,17.0,138.0,451.67,366.49
2016,2,22,17,45,286.5,47.5,1.5,16.5,92.0,334.13,269.12
2016,2,22,18,0,181.0,31.0,1.5,16.0,46.0,224.45,161.93
2016,2,22,18,15,90.5,15.5,1.7,16.0,23.0,76.48,0.0
2016,2,22,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,23,7,15,109.5,14.0,5.15,12.0,22.0,11.02,0.0
2016,2,23,7,30,219.0,28.0,5.3,12.0,44.0,21.38,10.24
2016,2,23,7,45,365.0,38.5,5.45,12.0,93.5,31.57,21.96
2016,2,23,8,0,511.0,49.0,5.6,12.0,143.0,40.41,30.46
2016,2,23,8,15,255.5,60.5,5.8,12.0,107.5,44.61,34.55
2016,2,23,8,30,0.0,72.0,6.0,12.0,72.0,54.25,43.32
2016,2,23,8,45,386.0,71.5,6.25,12.5,219.5,53.73,42.74
2016,2,23,9,0,772.0,71.0,6.5,13.0,367.0,63.44,51.2
2016,2,23,9,15,386.0,75.5,6.7,13.5,223.5,79.0,49.57
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,61.48,46.61
2016,2,23,9,45,0.0,88.0,7.1,14.5,88.0,67.66,51.57
2016,2,23,10,0,0.0,96.0,7.3,15.0,96.0,73.78,56.42
2016,2,23,10,15,91.0,196.0,7.5,15.0,252.5,181.6,143.24
2016,2,23,10,30,182.0,296.0,7.7,15.0,409.0,299.8,238.32
2016,2,23,10,45,144.5,310.5,7.9,15.0,403.5,311.0,248.62
2016,2,23,11,0,107.0,325.0,8.1,15.0,398.0,311.61,249.79
2016,2,23,11,15,165.0,340.0,8.2,15.0,457.0,374.61,300.96
2016,2,23,11,30,223.0,355.0,8.3,15.0,516.0,437.84,352.3
2016,2,23,11,45,374.0,318.0,8.5,15.0,595.0,535.46,432.4
2016,2,23,12,0,525.0,281.0,8.7,15.0,674.0,648.45,524.15
2016,2,23,12,15,484.0,300.5,8.75,15.0,666.5,665.82,537.59
2016,2,23,12,30,443.0,320.0,8.8,15.0,659.0,678.41,547.16
2016,2,23,12,45,246.5,331.5,8.9,15.0,520.5,533.88,431.22
2016,2,23,13,0,50.0,343.0,9.0,15.0,382.0,350.46,280.97
2016,2,23,13,15,40.5,325.5,9.0,14.5,357.0,330.17,265.38
2016,2,23,13,30,31.0,308.0,9.0,14.0,332.0,308.66,248.49
2016,2,23,13,45,27.0,293.0,9.0,14.0,313.5,271.96,219.03
2016,2,23,14,0,23.0,278.0,9.0,14.0,295.0,256.6,206.73
2016,2,23,14,15,40.5,292.0,9.0,13.5,320.0,315.07,255.58
2016,2,23,14,30,58.0,306.0,9.0,13.0,345.0,353.5,288.24
2016,2,23,14,45,29.0,232.5,9.05,13.0,252.0,247.45,201.39
2016,2,23,15,0,0.0,159.0,9.1,13.0,159.0,129.11,102.71
2016,2,23,15,15,0.5,161.5,9.1,12.5,161.5,133.05,106.53
2016,2,23,15,30,1.0,164.0,9.1,12.0,164.0,137.54,110.82
2016,2,23,15,45,2.5,161.5,9.1,11.5,163.0,138.78,112.49
2016,2,23,16,0,4.0,159.0,9.1,11.0,162.0,140.66,114.74
2016,2,23,16,15,2.0,142.5,8.95,10.5,144.0,124.79,101.7
2016,2,23,16,30,0.0,126.0,8.8,10.0,126.0,108.98,88.57
2016,2,23,16,45,0.0,107.5,8.7,10.0,107.5,92.9,74.95
2016,2,23,17,0,0.0,89.0,8.6,10.0,89.0,76.66,61.01
2016,2,23,17,15,0.0,70.5,8.4,9.5,70.5,60.18,46.74
2016,2,23,17,30,0.0,52.0,8.2,9.0,52.0,43.29,31.86
2016,2,23,17,45,0.0,35.0,8.0,8.5,35.0,27.59,17.87
2016,2,23,18,0,0.0,18.0,7.8,8.0,18.0,13.71,5.0
2016,2,23,18,15,0.0,9.0,7.7,7.5,9.0,7.08,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,12.0,4.9,3.5,29.0,9.44,0.0
2016,2,24,7,30,429.0,24.0,5.1,4.0,58.0,22.04,11.84
2016,2,24,7,45,544.5,33.0,5.35,5.0,112.0,30.47,21.73
2016,2,24,8,0,660.0,42.0,5.6,6.0,166.0,39.04,30.02
2016,2,24,8,15,723.5,48.0,5.8,6.5,224.0,44.74,35.47
2016,2,24,8,30,787.0,54.0,6.0,7.0,282.0,50.48,40.75
2016,2,24,8,45,829.5,57.0,6.25,8.0,340.0,53.61,43.4
2016,2,24,9,0,872.0,60.0,6.5,9.0,398.0,62.31,50.98
2016,2,24,9,15,898.5,63.0,6.45,9.5,452.5,114.15,64.46
2016,2,24,9,30,925.0,66.0,6.4,10.0,507.0,180.49,107.33
2016,2,24,9,45,947.5,66.0,6.4,10.5,556.5,246.53,162.03
2016,2,24,10,0,970.0,66.0,6.4,11.0,606.0,314.53,223.46
2016,2,24,10,15,983.5,68.0,6.3,11.5,649.0,383.04,286.84
2016,2,24,10,30,997.0,70.0,6.2,12.0,692.0,451.96,349.78
2016,2,24,10,45,1010.0,68.5,6.15,12.5,727.5,517.65,408.64
2016,2,24,11,0,1023.0,67.0,6.1,13.0,763.0,582.96,465.34
2016,2,24,11,15,1029.0,68.0,6.0,13.0,791.0,646.05,519.23
2016,2,24,11,30,1035.0,69.0,5.9,13.0,819.0,707.51,570.19
2016,2,24,11,45,1033.0,74.5,5.8,13.5,837.5,766.15,616.21
2016,2,24,12,0,1031.0,80.0,5.7,14.0,856.0,821.99,658.47
2016,2,24,12,15,1033.0,80.0,5.6,14.0,866.0,872.39,694.71
2016,2,24,12,30,1035.0,80.0,5.5,14.0,876.0,919.79,728.38
2016,2,24,12,45,1037.0,79.0,5.45,14.5,876.5,962.94,757.55
2016,2,24,13,0,1039.0,78.0,5.4,15.0,877.0,1002.66,783.98
2016,2,24,13,15,1037.0,77.5,5.3,15.0,868.0,1035.66,806.62
2016,2,24,13,30,1035.0,77.0,5.2,15.0,859.0,1064.68,826.42
2016,2,24,13,45,1032.5,76.0,5.1,15.5,841.0,1088.54,841.0
2016,2,24,14,0,1030.0,75.0,5.0,16.0,823.0,1108.18,852.66
2016,2,24,14,15,1024.0,74.0,4.9,16.0,796.0,1120.02,860.72
2016,2,24,14,30,1018.0,73.0,4.8,16.0,769.0,1127.44,865.97
2016,2,24,14,45,1010.0,71.0,4.75,16.0,734.0,1127.18,866.71
2016,2,24,15,0,1002.0,69.0,4.7,16.0,699.0,1122.51,864.72
2016,2,24,15,15,990.0,67.5,4.55,16.0,657.0,1110.07,856.54
2016,2,24,15,30,978.0,66.0,4.4,16.0,615.0,1093.5,845.73
2016,2,24,15,45,961.5,63.5,4.3,16.0,566.0,1067.09,829.04
2016,2,24,16,0,945.0,61.0,4.2,16.0,517.0,1037.01,810.06
2016,2,24,16,15,920.5,58.5,3.65,15.0,463.5,995.73,782.89
2016,2,24,16,30,896.0,56.0,3.1,14.0,410.0,951.77,753.05
2016,2,24,16,45,860.0,52.5,2.6,13.5,352.5,893.35,710.71
2016,2,24,17,0,824.0,49.0,2.1,13.0,295.0,833.83,665.99
2016,2,24,17,15,766.0,44.0,1.9,12.0,236.5,760.76,612.78
2016,2,24,17,30,708.0,39.0,1.7,11.0,178.0,679.26,549.45
2016,2,24,17,45,601.5,31.5,1.55,10.0,123.0,557.69,450.59
2016,2,24,18,0,495.0,24.0,1.4,9.0,68.0,443.15,334.94
2016,2,24,18,15,247.5,12.0,1.4,8.5,34.0,184.7,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,209.0,13.0,2.15,6.0,30.0,10.23,0.0
2016,2,25,7,30,418.0,26.0,2.4,7.0,60.0,23.81,13.6
2016,2,25,7,45,530.5,35.0,2.7,8.0,113.5,32.14,23.03
2016,2,25,8,0,643.0,44.0,3.0,9.0,167.0,40.62,31.13
2016,2,25,8,15,706.5,50.0,2.85,10.0,225.0,46.22,36.35
2016,2,25,8,30,770.0,56.0,2.7,11.0,283.0,51.87,41.38
2016,2,25,8,45,808.5,60.5,2.55,12.0,340.0,56.02,44.89
2016,2,25,9,0,847.0,65.0,2.4,13.0,397.0,60.14,48.25
2016,2,25,9,15,873.5,68.5,2.35,13.5,451.0,110.62,61.34
2016,2,25,9,30,900.0,72.0,2.3,14.0,505.0,181.1,106.76
2016,2,25,9,45,917.5,74.5,2.3,15.0,553.0,246.73,159.28
2016,2,25,10,0,935.0,77.0,2.3,16.0,601.0,313.82,217.25
2016,2,25,10,15,948.5,79.0,2.25,16.5,643.5,380.42,276.04
2016,2,25,10,30,962.0,81.0,2.2,17.0,686.0,447.46,334.13
2016,2,25,10,45,970.0,83.0,2.2,17.5,720.5,512.21,388.87
2016,2,25,11,0,978.0,85.0,2.2,18.0,755.0,576.2,440.99
2016,2,25,11,15,984.5,86.0,2.2,18.0,782.0,637.42,490.05
2016,2,25,11,30,991.0,87.0,2.2,18.0,809.0,697.16,536.4
2016,2,25,11,45,993.5,88.5,2.25,18.0,826.5,752.98,578.86
2016,2,25,12,0,996.0,90.0,2.3,18.0,844.0,806.43,618.56
2016,2,25,12,15,997.5,90.5,2.3,18.0,853.0,855.56,652.1
2016,2,25,12,30,999.0,91.0,2.3,18.0,862.0,901.78,683.05
2016,2,25,12,45,997.0,91.5,2.35,18.5,861.5,941.96,708.84
2016,2,25,13,0,995.0,92.0,2.4,19.0,861.0,978.6,732.15
2016,2,25,13,15,992.0,91.5,2.45,19.0,851.5,1009.6,753.1
2016,2,25,13,30,989.0,91.0,2.5,19.0,842.0,1036.72,771.61
2016,2,25,13,45,982.5,91.0,2.6,19.0,823.0,1057.04,786.37
2016,2,25,14,0,976.0,91.0,2.7,19.0,804.0,1073.2,798.64
2016,2,25,14,15,968.0,90.0,2.75,18.5,777.0,1082.52,807.66
2016,2,25,14,30,960.0,89.0,2.8,18.0,750.0,1087.58,814.19
2016,2,25,14,45,942.0,90.5,2.9,18.0,713.5,1081.24,812.44
2016,2,25,15,0,924.0,92.0,3.0,18.0,677.0,1070.78,808.2
2016,2,25,15,15,909.0,89.5,3.1,17.5,634.5,1054.59,801.8
2016,2,25,15,30,894.0,87.0,3.2,17.0,592.0,1034.57,792.85
2016,2,25,15,45,872.0,84.5,3.35,17.0,543.5,1016.31,784.03
2016,2,25,16,0,850.0,82.0,3.5,17.0,495.0,981.89,763.81
2016,2,25,16,15,821.0,78.0,3.45,16.5,442.0,935.6,734.92
2016,2,25,16,30,792.0,74.0,3.4,16.0,389.0,886.84,703.62
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.0,820.69,658.54
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,753.6,610.96
2016,2,25,17,15,638.5,57.0,3.3,14.0,220.5,673.09,551.75
2016,2,25,17,30,573.0,50.0,3.3,13.0,164.0,587.55,484.57
2016,2,25,17,45,462.0,39.5,3.35,12.0,112.5,464.27,382.41
2016,2,25,18,0,351.0,29.0,3.4,11.0,61.0,349.67,271.35
2016,2,25,18,15,175.5,14.5,3.55,10.5,30.5,135.47,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,175.5,14.0,2.05,2.5,29.5,11.02,0.0
2016,2,26,7,30,351.0,28.0,2.1,3.0,59.0,23.27,13.85
2016,2,26,7,45,465.0,38.5,2.15,4.0,111.0,32.02,23.4
2016,2,26,8,0,579.0,49.0,2.2,5.0,163.0,40.86,31.92
2016,2,26,8,15,645.0,56.0,2.45,6.0,219.5,46.62,37.34
2016,2,26,8,30,711.0,63.0,2.7,7.0,276.0,56.74,46.5
2016,2,26,8,45,753.5,68.5,2.95,8.0,332.5,61.41,50.49
2016,2,26,9,0,796.0,74.0,3.2,9.0,389.0,66.04,54.33
2016,2,26,9,15,825.0,77.5,3.05,9.5,442.5,113.49,66.48
2016,2,26,9,30,854.0,81.0,2.9,10.0,496.0,176.72,106.84
2016,2,26,9,45,873.5,84.5,2.75,10.5,544.0,241.49,159.67
2016,2,26,10,0,893.0,88.0,2.6,11.0,592.0,308.18,218.4
2016,2,26,10,15,907.5,90.0,2.45,11.5,634.0,375.56,278.59
2016,2,26,10,30,922.0,92.0,2.3,12.0,676.0,440.73,335.92
2016,2,26,10,45,932.0,94.0,2.15,12.5,711.0,504.22,390.11
2016,2,26,11,0,942.0,96.0,2.0,13.0,746.0,567.23,441.69
2016,2,26,11,15,949.5,97.5,1.8,13.5,773.0,627.68,488.79
2016,2,26,11,30,957.0,99.0,1.6,14.0,800.0,686.84,532.6
2016,2,26,11,45,960.5,100.0,1.45,14.5,818.0,741.35,571.35
2016,2,26,12,0,964.0,101.0,1.3,15.0,836.0,793.66,606.77
2016,2,26,12,15,966.5,101.5,1.2,15.0,845.0,842.32,638.54
2016,2,26,12,30,969.0,102.0,1.1,15.0,854.0,888.26,667.1
2016,2,26,12,45,969.5,101.5,1.0,15.5,854.5,928.59,690.09
2016,2,26,13,0,970.0,101.0,0.9,16.0,855.0,965.62,710.44
2016,2,26,13,15,967.5,100.5,0.9,16.0,845.5,996.47,729.86
2016,2,26,13,30,965.0,100.0,0.9,16.0,836.0,1023.56,746.99
2016,2,26,13,45,961.0,99.0,0.95,16.5,818.5,1044.79,760.22
2016,2,26,14,0,957.0,98.0,1.0,17.0,801.0,1062.0,771.13
2016,2,26,14,15,950.0,96.5,1.05,17.0,774.0,1071.57,778.92
2016,2,26,14,30,943.0,95.0,1.1,17.0,747.0,1076.97,784.41
2016,2,26,14,45,932.5,93.0,1.2,17.0,712.5,1074.07,785.97
2016,2,26,15,0,922.0,91.0,1.3,17.0,678.0,1067.04,785.14
2016,2,26,15,15,907.0,89.0,1.35,16.5,636.0,1051.4,779.44
2016,2,26,15,30,892.0,87.0,1.4,16.0,594.0,1031.96,771.42
2016,2,26,15,45,871.5,84.0,1.5,16.0,546.0,1014.56,764.17
2016,2,26,16,0,851.0,81.0,1.6,16.0,498.0,980.95,745.94
2016,2,26,16,15,822.5,77.5,1.45,15.5,445.0,935.76,717.34
2016,2,26,16,30,794.0,74.0,1.3,15.0,392.0,888.06,686.56
2016,2,26,16,45,752.0,69.0,1.2,14.5,336.0,823.72,644.01
2016,2,26,17,0,710.0,64.0,1.1,14.0,280.0,758.35,599.18
2016,2,26,17,15,645.5,57.0,1.1,13.0,223.5,678.32,543.37
2016,2,26,17,30,581.0,50.0,1.1,12.0,167.0,593.4,479.8
2016,2,26,17,45,470.5,40.0,1.15,11.0,115.0,470.9,382.31
2016,2,26,18,0,360.0,30.0,1.2,10.0,63.0,356.76,276.61
2016,2,26,18,15,180.0,15.0,1.2,9.5,31.5,138.81,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,12.2,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,25.57,15.74
2016,2,27,7,45,408.0,43.5,2.45,9.0,109.0,35.71,26.23
2016,2,27,8,0,515.0,56.0,2.7,10.0,159.0,45.83,35.76
2016,2,27,8,15,582.5,64.5,2.9,11.0,214.5,52.42,41.81
2016,2,27,8,30,650.0,73.0,3.1,12.0,270.0,58.99,47.6
2016,2,27,8,45,691.5,79.5,3.35,13.0,324.5,63.7,51.53
2016,2,27,9,0,733.0,86.0,3.6,14.0,379.0,68.35,55.28
2016,2,27,9,15,763.5,90.5,3.7,14.5,431.5,113.35,67.13
2016,2,27,9,30,794.0,95.0,3.8,15.0,484.0,178.98,109.41
2016,2,27,9,45,814.0,99.5,3.9,15.5,531.0,241.0,159.07
2016,2,27,10,0,834.0,104.0,4.0,16.0,578.0,305.11,214.67
2016,2,27,10,15,850.0,107.0,4.05,16.5,619.5,368.53,270.86
2016,2,27,10,30,866.0,110.0,4.1,17.0,661.0,432.94,327.2
2016,2,27,10,45,876.0,112.5,4.15,17.5,695.0,494.98,380.39
2016,2,27,11,0,886.0,115.0,4.2,18.0,729.0,556.72,431.69
2016,2,27,11,15,893.5,116.5,4.2,18.0,755.5,615.62,480.0
2016,2,27,11,30,901.0,118.0,4.2,18.0,782.0,668.63,522.68
2016,2,27,11,45,905.0,119.5,4.2,18.5,800.0,721.41,562.9
2016,2,27,12,0,909.0,121.0,4.2,19.0,818.0,772.2,600.51
2016,2,27,12,15,911.5,121.5,4.2,19.0,827.0,818.76,634.8
2016,2,27,12,30,914.0,122.0,4.2,19.0,836.0,862.75,665.56
2016,2,27,12,45,913.0,122.5,4.25,19.5,836.0,901.05,691.07
2016,2,27,13,0,912.0,123.0,4.3,20.0,836.0,936.17,714.26
2016,2,27,13,15,909.0,122.5,4.3,20.0,826.5,965.17,734.29
2016,2,27,13,30,906.0,122.0,4.3,20.0,817.0,990.59,751.95
2016,2,27,13,45,899.5,122.0,4.3,20.0,799.0,1009.48,765.27
2016,2,27,14,0,893.0,122.0,4.3,20.0,781.0,1038.56,785.72
2016,2,27,14,15,884.5,120.5,4.25,20.0,754.5,1046.34,791.43
2016,2,27,14,30,876.0,119.0,4.2,20.0,728.0,1050.02,794.71
2016,2,27,14,45,863.5,117.0,4.2,20.0,693.5,1044.97,792.65
2016,2,27,15,0,851.0,115.0,4.2,20.0,659.0,1035.87,788.1
2016,2,27,15,15,834.5,112.0,4.1,19.5,618.0,1017.6,778.31
2016,2,27,15,30,818.0,109.0,4.0,19.0,577.0,995.57,766.07
2016,2,27,15,45,794.5,105.5,3.95,19.0,529.5,962.32,744.92
2016,2,27,16,0,771.0,102.0,3.9,19.0,482.0,933.7,727.02
2016,2,27,16,15,739.5,97.0,3.55,18.5,430.5,885.29,694.41
2016,2,27,16,30,708.0,92.0,3.2,18.0,379.0,834.82,659.84
2016,2,27,16,45,662.5,85.5,2.85,17.5,324.0,767.71,612.23
2016,2,27,17,0,617.0,79.0,2.5,17.0,269.0,700.13,562.82
2016,2,27,17,15,549.5,70.0,2.3,16.0,214.5,610.43,496.24
2016,2,27,17,30,482.0,61.0,2.1,15.0,160.0,522.8,427.65
2016,2,27,17,45,374.0,48.0,1.95,14.5,110.0,401.95,328.07
2016,2,27,18,0,266.0,35.0,1.8,14.0,60.0,290.97,225.95
2016,2,27,18,15,133.0,17.5,1.95,13.5,30.0,140.61,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.0,18.5,4.15,11.5,29.0,14.03,0.0
2016,2,28,7,30,216.0,37.0,4.3,12.0,58.0,27.92,17.64
2016,2,28,7,45,328.5,51.5,4.5,13.0,107.0,38.98,28.68
2016,2,28,8,0,441.0,66.0,4.7,14.0,156.0,53.18,41.69
2016,2,28,8,15,220.5,57.0,5.05,14.5,102.0,41.77,31.72
2016,2,28,8,30,0.0,48.0,5.4,15.0,48.0,36.7,27.18
2016,2,28,8,45,0.0,59.5,5.75,16.0,59.5,45.58,34.88
2016,2,28,9,0,0.0,71.0,6.1,17.0,71.0,54.48,42.45
2016,2,28,9,15,0.0,80.5,6.2,17.5,80.5,61.86,46.37
2016,2,28,9,30,0.0,90.0,6.3,18.0,90.0,69.03,52.07
2016,2,28,9,45,3.0,137.0,6.4,18.5,139.0,104.09,80.57
2016,2,28,10,0,6.0,184.0,6.5,19.0,188.0,139.75,109.16
2016,2,28,10,15,6.0,189.0,6.4,19.0,193.0,145.05,113.19
2016,2,28,10,30,6.0,194.0,6.3,19.0,198.0,150.24,117.15
2016,2,28,10,45,6.5,199.0,6.2,19.5,204.0,155.57,121.0
2016,2,28,11,0,7.0,204.0,6.1,20.0,210.0,160.92,124.86
2016,2,28,11,15,7.5,209.0,6.0,20.5,215.5,166.31,128.76
2016,2,28,11,30,8.0,214.0,5.9,21.0,221.0,171.77,132.71
2016,2,28,11,45,30.0,280.5,5.8,21.5,304.0,250.5,194.61
2016,2,28,12,0,52.0,347.0,5.7,22.0,387.0,328.54,254.78
2016,2,28,12,15,167.5,365.5,5.5,22.0,496.5,453.61,352.44
2016,2,28,12,30,283.0,384.0,5.3,22.0,606.0,592.24,457.69
2016,2,28,12,45,575.0,264.0,5.15,22.5,715.0,761.42,586.52
2016,2,28,13,0,867.0,144.0,5.0,23.0,824.0,929.05,706.57
2016,2,28,13,15,660.0,230.5,4.8,23.0,745.5,865.1,658.47
2016,2,28,13,30,453.0,317.0,4.6,23.0,667.0,772.76,588.16
2016,2,28,13,45,652.5,227.5,4.45,23.0,718.5,901.17,683.78
2016,2,28,14,0,852.0,138.0,4.3,23.0,770.0,1015.09,761.51
2016,2,28,14,15,843.0,136.0,4.15,23.0,744.0,1021.35,764.89
2016,2,28,14,30,834.0,134.0,4.0,23.0,718.0,1023.59,766.53
2016,2,28,14,45,815.5,134.0,3.85,23.0,682.5,1014.32,760.61
2016,2,28,15,0,797.0,134.0,3.7,23.0,647.0,1001.02,752.23
2016,2,28,15,15,779.5,130.5,3.55,23.0,606.0,990.32,745.79
2016,2,28,15,30,762.0,127.0,3.4,23.0,565.0,967.3,731.12
2016,2,28,15,45,740.0,121.5,3.3,23.0,519.0,933.99,709.92
2016,2,28,16,0,718.0,116.0,3.2,23.0,473.0,897.7,686.64
2016,2,28,16,15,685.0,110.5,2.85,22.5,421.5,847.97,653.37
2016,2,28,16,30,652.0,105.0,2.5,22.0,370.0,796.27,618.18
2016,2,28,16,45,606.5,97.0,2.2,21.5,316.5,728.44,570.86
2016,2,28,17,0,561.0,89.0,1.9,21.0,263.0,660.13,521.77
2016,2,28,17,15,492.5,78.5,1.8,20.0,209.5,569.17,455.75
2016,2,28,17,30,424.0,68.0,1.7,19.0,156.0,478.61,386.37
2016,2,28,17,45,322.0,53.0,1.65,18.0,107.5,365.01,294.53
2016,2,28,18,0,220.0,38.0,1.6,17.0,59.0,260.58,201.01
2016,2,28,18,15,110.0,19.0,1.65,16.5,29.5,127.64,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.5,21.0,1.3,14.5,28.0,15.76,0.0
2016,2,29,7,30,141.0,42.0,1.5,15.0,56.0,30.96,20.43
2016,2,29,7,45,246.5,60.0,1.75,15.5,104.0,44.37,33.22
2016,2,29,8,0,352.0,78.0,2.0,16.0,152.0,57.5,45.23
2016,2,29,8,15,422.0,91.0,2.1,16.5,205.0,66.82,53.59
2016,2,29,8,30,492.0,104.0,2.2,17.0,258.0,76.03,61.58
2016,2,29,8,45,545.5,112.0,2.3,17.5,312.0,81.68,66.25
2016,2,29,9,0,599.0,120.0,2.4,18.0,366.0,89.8,72.95
2016,2,29,9,15,634.0,127.0,2.45,18.5,416.5,128.85,82.92
2016,2,29,9,30,669.0,134.0,2.5,19.0,467.0,184.46,117.17
2016,2,29,9,45,338.0,161.5,2.65,20.0,330.5,184.69,130.63
2016,2,29,10,0,7.0,189.0,2.8,21.0,194.0,143.56,110.78
2016,2,29,10,15,16.5,221.0,2.85,21.0,232.0,171.63,132.7
2016,2,29,10,30,26.0,253.0,2.9,21.0,270.0,201.49,155.89
2016,2,29,10,45,37.0,280.0,2.95,21.5,305.5,233.15,180.07
2016,2,29,11,0,48.0,307.0,3.0,22.0,341.0,265.43,204.55
2016,2,29,11,15,48.0,318.5,3.05,22.0,353.5,281.28,216.65
2016,2,29,11,30,48.0,330.0,3.1,22.0,366.0,297.31,228.87
2016,2,29,11,45,178.0,350.5,3.15,22.5,488.0,418.31,321.7
2016,2,29,12,0,308.0,371.0,3.2,23.0,610.0,555.81,423.86
2016,2,29,12,15,566.5,267.5,3.25,23.0,713.0,696.05,529.59
2016,2,29,12,30,825.0,164.0,3.3,23.0,816.0,839.46,635.24
2016,2,29,12,45,647.0,242.0,3.35,23.0,753.5,805.87,608.22
2016,2,29,13,0,469.0,320.0,3.4,23.0,691.0,746.66,563.95
2016,2,29,13,15,459.5,320.0,3.4,23.0,680.0,760.51,574.48
2016,2,29,13,30,450.0,320.0,3.4,23.0,669.0,771.68,582.64
2016,2,29,13,45,632.5,237.5,3.45,23.5,716.0,890.25,669.05
2016,2,29,14,0,815.0,155.0,3.5,24.0,763.0,995.18,739.83
2016,2,29,14,15,805.5,153.0,3.5,23.5,737.0,1000.48,744.85
2016,2,29,14,30,796.0,151.0,3.5,23.0,711.0,1001.82,748.26
2016,2,29,14,45,580.0,215.5,3.55,23.0,613.5,860.85,653.21
2016,2,29,15,0,364.0,280.0,3.6,23.0,516.0,693.28,532.28
2016,2,29,15,15,511.5,224.0,3.6,23.0,533.0,809.49,621.19
2016,2,29,15,30,659.0,168.0,3.6,23.0,550.0,906.99,692.13
2016,2,29,15,45,633.5,161.5,3.6,23.0,504.0,869.66,667.33
2016,2,29,16,0,608.0,155.0,3.6,23.0,458.0,821.56,635.7
2016,2,29,16,15,572.0,146.5,3.3,22.5,408.0,768.34,599.71
2016,2,29,16,30,536.0,138.0,3.0,22.0,358.0,714.06,562.28
2016,2,29,16,45,493.0,125.5,2.75,21.5,306.0,647.77,515.28
2016,2,29,17,0,450.0,113.0,2.5,21.0,254.0,581.86,467.15
2016,2,29,17,15,382.5,98.0,2.25,20.0,202.0,492.55,399.31
2016,2,29,17,30,315.0,83.0,2.0,19.0,150.0,406.76,331.06
2016,2,29,17,45,234.5,62.5,1.75,18.5,103.5,307.85,248.63
2016,2,29,18,0,154.0,42.0,1.5,18.0,57.0,199.88,154.91
2016,2,29,18,15,77.0,21.0,1.55,17.5,28.5,97.28,4.05
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.5,21.0,3.25,16.5,31.0,15.85,0.0
2016,3,1,7,30,189.0,42.0,3.4,17.0,62.0,31.39,20.74
2016,3,1,7,45,302.0,57.5,3.6,17.5,111.5,43.02,31.81
2016,3,1,8,0,415.0,73.0,3.8,18.0,161.0,54.68,42.42
2016,3,1,8,15,259.5,101.0,3.85,18.5,161.5,72.12,57.81
2016,3,1,8,30,104.0,129.0,3.9,19.0,162.0,88.94,72.32
2016,3,1,8,45,133.5,153.0,3.95,19.5,203.5,104.09,85.1
2016,3,1,9,0,163.0,177.0,4.0,20.0,245.0,118.87,97.31
2016,3,1,9,15,353.5,166.5,3.9,20.5,337.0,134.98,95.42
2016,3,1,9,30,544.0,156.0,3.8,21.0,429.0,180.13,118.25
2016,3,1,9,45,685.5,131.5,3.75,21.5,508.5,233.38,154.3
2016,3,1,10,0,827.0,107.0,3.7,22.0,588.0,303.66,208.28
2016,3,1,10,15,844.0,109.5,3.7,22.5,630.0,366.68,262.63
2016,3,1,10,30,861.0,112.0,3.7,23.0,672.0,430.82,317.22
2016,3,1,10,45,882.5,109.5,3.75,23.5,708.5,493.55,369.47
2016,3,1,11,0,904.0,107.0,3.8,24.0,745.0,555.46,419.63
2016,3,1,11,15,912.5,108.5,4.05,24.0,772.0,614.59,467.55
2016,3,1,11,30,921.0,110.0,4.3,24.0,799.0,672.6,513.48
2016,3,1,11,45,933.5,107.0,4.6,24.0,819.5,727.95,557.04
2016,3,1,12,0,946.0,104.0,4.9,24.0,840.0,781.87,599.07
2016,3,1,12,15,949.0,104.0,5.1,24.0,849.5,829.68,634.38
2016,3,1,12,30,952.0,104.0,5.3,24.0,859.0,874.81,666.84
2016,3,1,12,45,958.0,101.0,5.55,24.0,861.0,916.66,697.3
2016,3,1,13,0,964.0,98.0,5.8,24.0,863.0,955.52,725.76
2016,3,1,13,15,962.0,97.5,5.85,24.0,854.0,986.49,747.61
2016,3,1,13,30,960.0,97.0,5.9,24.0,845.0,1013.71,767.01
2016,3,1,13,45,959.5,94.5,6.0,24.0,828.0,1036.38,783.74
2016,3,1,14,0,959.0,92.0,6.1,24.0,811.0,1055.08,797.94
2016,3,1,14,15,952.0,91.0,6.1,23.5,784.5,1064.95,807.23
2016,3,1,14,30,945.0,90.0,6.1,23.0,758.0,1070.63,813.92
2016,3,1,14,45,926.0,93.0,6.1,23.0,721.5,1064.65,811.17
2016,3,1,15,0,907.0,96.0,6.1,23.0,685.0,1054.62,805.88
2016,3,1,15,15,892.5,93.5,6.05,22.5,643.5,1038.78,797.99
2016,3,1,15,30,878.0,91.0,6.0,22.0,602.0,1032.08,796.68
2016,3,1,15,45,860.0,87.0,5.95,22.0,554.5,1003.06,778.14
2016,3,1,16,0,842.0,83.0,5.9,22.0,507.0,970.62,757.24
2016,3,1,16,15,814.5,79.5,5.6,21.5,454.0,926.38,727.67
2016,3,1,16,30,787.0,76.0,5.3,21.0,401.0,879.65,695.89
2016,3,1,16,45,750.5,70.0,5.05,20.5,346.0,819.29,653.67
2016,3,1,17,0,714.0,64.0,4.8,20.0,291.0,757.74,609.3
2016,3,1,17,15,653.0,57.5,4.4,19.0,234.0,680.5,551.49
2016,3,1,17,30,592.0,51.0,4.0,18.0,177.0,599.04,487.8
2016,3,1,17,45,492.5,41.0,3.6,17.0,124.5,485.13,394.78
2016,3,1,18,0,393.0,31.0,3.2,16.0,72.0,378.69,299.71
2016,3,1,18,15,196.5,15.5,3.2,15.5,36.0,187.59,37.67
2016,3,1,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.2,8.5,38.0,13.42,0.16
2016,3,2,7,30,396.0,33.0,2.3,9.0,76.0,27.39,18.22
2016,3,2,7,45,491.5,43.5,2.45,10.0,128.5,36.02,26.66
2016,3,2,8,0,587.0,54.0,2.6,11.0,181.0,44.67,34.71
2016,3,2,8,15,647.5,61.0,2.95,11.5,238.0,50.28,39.85
2016,3,2,8,30,708.0,68.0,3.3,12.0,295.0,55.9,44.81
2016,3,2,8,45,740.5,74.5,3.7,13.0,349.5,65.68,53.23
2016,3,2,9,0,773.0,81.0,4.1,14.0,404.0,70.69,57.27
2016,3,2,9,15,800.0,85.0,4.05,14.5,456.5,114.13,67.46
2016,3,2,9,30,827.0,89.0,4.0,15.0,509.0,176.1,105.56
2016,3,2,9,45,838.0,95.5,3.95,16.0,554.5,240.06,156.56
2016,3,2,10,0,849.0,102.0,3.9,17.0,600.0,304.98,212.55
2016,3,2,10,15,863.0,105.0,3.9,17.5,641.0,368.75,268.85
2016,3,2,10,30,877.0,108.0,3.9,18.0,682.0,433.24,325.04
2016,3,2,10,45,879.0,113.5,3.9,18.5,714.0,494.95,377.74
2016,3,2,11,0,881.0,119.0,3.9,19.0,746.0,555.5,427.75
2016,3,2,11,15,888.0,120.5,3.95,19.5,771.5,613.97,474.62
2016,3,2,11,30,895.0,122.0,4.0,20.0,797.0,666.39,515.65
2016,3,2,11,45,889.5,128.5,4.05,20.5,812.0,723.34,558.32
2016,3,2,12,0,884.0,135.0,4.1,21.0,827.0,772.66,594.38
2016,3,2,12,15,885.5,135.5,4.2,21.5,835.0,818.77,627.68
2016,3,2,12,30,887.0,136.0,4.3,22.0,843.0,862.24,657.24
2016,3,2,12,45,872.0,144.0,4.45,22.5,839.5,896.27,679.97
2016,3,2,13,0,857.0,152.0,4.6,23.0,836.0,926.23,700.26
2016,3,2,13,15,853.5,151.5,4.6,23.0,826.0,954.28,719.56
2016,3,2,13,30,850.0,151.0,4.6,23.0,816.0,978.75,736.47
2016,3,2,13,45,830.0,156.5,4.65,23.0,794.0,989.65,744.71
2016,3,2,14,0,810.0,162.0,4.7,23.0,772.0,996.09,750.19
2016,3,2,14,15,800.0,159.5,4.7,23.0,745.5,1000.33,753.96
2016,3,2,14,30,790.0,157.0,4.7,23.0,719.0,1010.66,762.09
2016,3,2,14,45,779.0,153.0,4.75,23.0,685.0,1004.73,759.73
2016,3,2,15,0,768.0,149.0,4.8,23.0,651.0,994.97,755.04
2016,3,2,15,15,750.0,145.0,4.7,23.0,610.5,974.37,741.81
2016,3,2,15,30,732.0,141.0,4.6,23.0,570.0,950.28,726.36
2016,3,2,15,45,698.5,139.0,4.6,23.0,522.0,909.56,700.12
2016,3,2,16,0,665.0,137.0,4.6,23.0,474.0,866.03,671.72
2016,3,2,16,15,631.5,130.0,4.3,22.5,423.0,814.63,636.93
2016,3,2,16,30,598.0,123.0,4.0,22.0,372.0,761.28,600.52
2016,3,2,16,45,551.0,114.0,3.75,21.5,319.0,685.09,546.45
2016,3,2,17,0,504.0,105.0,3.5,21.0,266.0,618.19,497.82
2016,3,2,17,15,437.5,92.0,3.3,20.0,212.5,530.38,432.0
2016,3,2,17,30,371.0,79.0,3.1,19.0,159.0,445.93,365.26
2016,3,2,17,45,276.5,61.0,2.9,18.5,111.0,336.87,274.29
2016,3,2,18,0,182.0,43.0,2.7,18.0,63.0,235.76,185.21
2016,3,2,18,15,91.0,21.5,3.0,18.0,31.5,107.73,30.09
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
