Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,920.24,688.42
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,948.17,706.51
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,972.45,722.05
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,991.55,733.0
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,1006.76,741.39
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,1014.61,746.83
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,1018.43,749.83
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,1010.42,745.17
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,1012.87,747.73
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,996.63,739.42
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,976.65,728.84
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,947.4,710.64
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,914.88,690.28
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,870.83,662.34
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,831.03,637.09
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,773.06,598.71
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,714.19,558.8
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,638.31,505.49
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,563.83,450.96
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,464.1,374.21
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,369.79,296.72
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,209.56,161.57
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,26.16,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,11.8,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,24.01,14.86
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,32.35,23.37
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,40.82,31.41
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,49.69,39.59
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,55.17,44.49
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,59.53,48.22
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,63.85,51.83
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,66.5,53.88
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,76.44,62.37
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,116.84,69.49
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,182.14,107.58
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,247.66,159.46
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,314.61,218.38
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,380.7,278.59
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,446.77,338.35
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,511.22,395.49
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,574.76,450.16
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,635.03,501.41
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,693.51,549.8
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,748.08,592.74
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,800.08,632.45
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,848.4,668.56
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,893.72,700.92
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,934.06,728.28
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,970.9,752.92
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1001.83,774.4
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1028.79,793.08
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1049.75,806.0
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1066.47,816.01
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1076.46,823.06
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,1082.08,827.28
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,1078.56,825.4
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,1070.8,820.83
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,1056.54,813.15
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,1038.26,802.84
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,1011.89,785.43
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,981.9,765.6
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,941.18,737.95
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,908.26,716.4
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,852.6,677.28
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,795.43,636.43
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,721.63,583.23
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,648.41,528.22
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,550.23,451.11
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,464.31,379.42
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,328.52,260.96
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,191.48,39.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,72.84,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,13.02,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,26.45,17.26
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,35.08,25.98
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,43.8,34.24
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,49.77,39.68
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,55.73,44.87
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,64.83,52.69
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,69.26,56.2
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,72.92,58.97
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,76.45,61.58
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,115.45,68.45
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,179.38,105.19
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,249.39,159.48
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,314.19,214.56
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,377.98,270.62
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,441.83,326.16
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,503.57,378.04
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,564.19,427.12
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,621.53,471.92
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,677.23,513.79
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,728.78,551.47
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,777.69,586.1
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,823.21,619.08
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,865.9,647.92
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,901.49,671.05
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,933.52,691.78
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,961.85,711.43
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,986.47,728.76
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,1003.04,741.43
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,1015.55,751.67
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,1022.53,757.99
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,1025.43,761.84
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,1035.78,770.84
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,1027.25,767.45
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,1009.81,757.98
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,988.55,746.1
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,959.11,728.69
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,926.36,708.97
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,882.46,681.01
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,842.38,655.46
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,784.6,617.29
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,725.88,577.48
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,649.96,523.36
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,575.39,468.01
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,478.64,392.39
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,387.0,315.96
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,263.08,208.45
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,134.87,37.82
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,47.87,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,15.85,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,31.17,21.18
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,44.83,34.28
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,58.25,46.7
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,67.27,54.77
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,80.03,65.84
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,101.23,84.18
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,123.36,102.94
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,129.16,107.32
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,140.73,116.61
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,156.36,122.84
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,173.76,135.7
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,185.28,143.86
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,203.19,157.19
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,277.49,211.61
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,370.71,281.38
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,449.01,338.97
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,552.06,417.03
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,608.49,460.84
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,663.7,502.53
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,714.57,539.78
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,763.28,574.4
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,807.92,606.8
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,849.92,636.86
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,885.78,661.25
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,918.33,683.34
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,898.96,668.99
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,856.0,637.03
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,878.52,653.32
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,898.34,667.28
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,893.3,664.49
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,884.82,659.68
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,875.85,655.34
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,863.52,648.83
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,881.85,664.87
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,889.48,672.44
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,760.94,583.12
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,622.47,483.38
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,546.02,428.87
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,470.91,373.48
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,427.22,341.28
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,364.59,293.87
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,318.05,258.69
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,271.5,222.18
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,215.38,176.07
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,160.71,129.63
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,95.38,72.47
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,15.77,0.5
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,16.26,1.06
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,32.03,21.66
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,45.23,34.17
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,58.31,46.21
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,67.29,54.25
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,76.15,61.93
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,58.6,46.31
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,48.3,37.08
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,48.71,37.21
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,49.12,37.34
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,76.24,57.9
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,102.0,78.9
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,138.5,107.96
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,176.06,137.53
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,275.56,205.94
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,435.01,326.76
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,494.74,377.8
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,555.07,428.2
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,611.79,475.02
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,667.3,519.55
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,713.55,555.45
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,765.24,594.14
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,809.4,627.36
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,850.87,656.95
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,889.81,682.51
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,925.83,705.72
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,954.27,725.22
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,979.05,742.23
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,999.58,756.38
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,1016.19,767.97
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,1024.01,773.7
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,1027.73,776.87
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,1026.21,777.12
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,1020.57,774.78
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,1004.66,764.73
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,997.92,761.24
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,971.28,744.95
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,941.13,726.34
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,899.21,699.18
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,854.76,670.47
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,799.85,633.84
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,743.52,595.26
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,675.91,546.78
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,604.24,493.16
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,511.62,419.61
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,423.74,345.73
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,297.82,237.36
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,173.09,74.17
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,63.07,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.96,2.57
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,30.33,21.01
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,39.55,30.0
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,48.78,38.6
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,54.86,44.07
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,60.91,49.27
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,65.18,52.84
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,69.39,56.27
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,78.53,63.84
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,81.81,66.2
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,119.41,72.63
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,181.81,108.45
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,244.8,157.09
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,308.91,211.64
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,374.73,268.79
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,436.92,322.43
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,497.09,373.09
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,556.26,421.13
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,612.83,465.41
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,667.86,506.83
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,676.43,510.9
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,652.97,490.91
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,757.48,568.71
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,851.74,636.25
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,887.27,657.42
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,919.38,676.63
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,947.08,694.14
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,971.14,709.29
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,986.74,717.63
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,998.34,723.56
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,1004.5,728.24
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,1021.66,740.16
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,1016.22,737.74
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,1006.75,733.18
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,988.81,726.06
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,967.14,716.53
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,935.98,699.25
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,901.65,679.66
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,657.1,511.0
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,387.25,306.9
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,568.27,452.82
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,699.8,552.84
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,625.03,498.89
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,551.55,445.27
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,456.83,371.76
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,366.98,297.87
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,249.89,197.81
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,135.86,63.74
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,46.52,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,17.36,5.2
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,34.32,24.01
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,46.83,35.77
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,59.23,47.08
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,51.18,39.92
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,44.42,33.75
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,57.54,45.09
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,69.97,55.64
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,76.0,60.5
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,81.98,65.28
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,122.44,94.8
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,163.73,127.15
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,145.35,112.12
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,123.88,94.83
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,117.71,89.57
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,111.12,83.99
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,112.64,84.88
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,114.26,85.88
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,107.2,80.03
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,99.92,74.04
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,110.03,81.82
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,120.38,89.74
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,118.44,88.17
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,116.41,86.56
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,121.9,90.72
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,127.49,94.94
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,124.95,93.0
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,122.33,91.0
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,90.02,65.61
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,58.07,40.4
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,112.39,83.31
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,169.48,127.91
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,128.54,96.1
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,88.11,64.42
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,123.97,93.18
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,162.15,123.73
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,144.52,110.04
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,126.9,96.34
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,85.68,63.87
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,47.55,33.31
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,41.35,28.38
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,35.17,23.41
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,29.39,18.81
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,23.63,14.11
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,17.88,9.29
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,12.15,4.42
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,7.58,0.46
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.02,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.57,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,7.58,0.8
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,12.91,5.62
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,10.44
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,24.39,15.89
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,30.54,21.27
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,36.33,26.27
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,42.13,31.21
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,38.3,27.69
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,34.48,24.21
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,35.67,23.84
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,36.86,24.72
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,57.39,41.34
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,77.83,57.68
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,79.04,58.5
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,80.26,59.36
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,115.62,87.35
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,151.6,115.52
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,161.83,123.45
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,172.34,131.63
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,172.0,131.06
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,171.58,130.45
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,207.1,158.1
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,243.67,186.33
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,258.71,197.51
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,274.13,208.96
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,313.95,239.36
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,340.24,259.35
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,422.44,321.98
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,529.67,401.34
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,576.58,437.41
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,623.5,473.51
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,583.9,444.72
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,542.82,414.96
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,486.42,373.44
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,406.17,313.72
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,426.77,330.83
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,422.98,329.6
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,637.39,499.47
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,800.15,621.45
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,745.07,582.27
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,689.24,543.18
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,634.26,504.59
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,578.61,463.8
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,491.15,395.74
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,407.97,326.91
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,290.59,227.96
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,176.6,97.32
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,63.35,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,17.46,7.07
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,34.65,24.36
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,45.24,34.3
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,58.73,46.49
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,61.92,49.22
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,65.47,52.05
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,69.54,55.21
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,73.57,58.25
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,78.41,61.92
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,77.43,60.6
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,114.92,66.5
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,184.6,106.66
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,247.15,153.24
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,311.77,206.81
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,376.05,262.07
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,440.33,316.78
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,502.61,368.69
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,564.23,418.42
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,622.94,465.28
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,679.96,509.51
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,732.92,548.54
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,783.34,584.59
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,829.73,617.54
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,873.16,646.44
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,911.65,671.79
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,946.72,694.76
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,976.03,713.85
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,1001.46,730.42
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,1021.42,742.02
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,1037.24,751.01
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,1045.98,758.57
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,1050.46,763.62
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,1046.43,761.86
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,1038.27,757.67
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,1022.75,749.98
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,1003.31,739.89
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,976.67,724.07
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,946.61,706.05
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,917.27,688.74
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,873.95,661.71
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,818.31,626.13
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,761.31,588.78
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,688.83,540.04
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,622.39,493.58
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,527.83,423.25
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,438.29,351.88
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,315.26,248.87
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,197.36,116.15
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,72.36,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.08,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,21.82,11.07
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,36.79,26.51
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,47.67,36.77
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,58.51,46.68
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,69.41,56.37
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,76.89,62.78
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,81.76,66.87
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,86.51,70.79
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,45.9,34.88
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,12.23,5.13
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,39.14,27.27
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,66.27,49.79
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,113.2,88.05
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,159.78,125.43
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,138.0,107.64
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,114.48,88.45
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,277.57,217.51
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,460.71,359.65
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,495.84,387.83
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,531.05,416.03
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,451.5,354.65
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,352.29,275.94
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,345.45,270.71
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,337.41,264.37
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,382.23,299.13
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,429.39,335.28
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,394.75,308.36
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,357.95,279.75
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,296.31,231.49
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,217.79,169.54
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,238.97,187.04
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,260.99,205.16
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,345.34,272.98
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,411.93,326.28
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,515.08,410.89
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,615.92,492.75
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,608.17,490.02
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,597.61,485.52
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,584.22,478.77
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,567.41,469.24
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,515.04,429.19
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,463.98,389.34
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,490.09,413.39
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,491.7,416.66
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,411.67,348.62
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,335.54,281.62
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,230.26,187.89
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,115.63,71.49
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,40.26,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,20.14,10.64
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,31.59,22.65
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,38.65,29.5
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,45.8,36.13
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,54.9,44.28
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,60.16,48.75
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,63.95,51.77
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,67.69,54.67
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,70.43,56.64
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,80.85,65.25
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,119.2,70.87
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,183.61,106.87
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,248.41,156.31
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,314.0,211.63
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,379.0,268.89
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,443.84,325.61
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,506.18,378.56
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,567.44,428.95
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,626.01,476.51
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,682.74,521.29
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,736.1,561.35
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,786.99,598.48
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,833.68,632.19
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,877.35,661.77
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,915.74,686.61
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,950.61,708.95
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,980.0,728.58
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1005.46,745.67
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1024.54,759.06
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1039.41,769.88
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,1048.1,776.4
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,1052.51,780.34
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,1046.48,777.63
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1036.32,772.45
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1021.3,763.82
