Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,1002.4,752.77
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,975.17,736.66
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,944.5,718.25
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,914.99,700.81
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,871.49,673.43
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,816.75,637.72
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,760.6,600.17
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,689.39,550.14
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,624.05,502.54
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,533.99,433.51
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,448.4,363.55
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,328.81,262.9
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,216.0,140.08
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,79.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,9.44,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,20.92,11.49
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,32.3,22.97
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,40.09,30.35
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,47.91,37.46
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,52.75,41.66
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,62.29,49.85
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,65.97,52.7
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,69.6,55.44
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,72.61,57.47
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,75.52,59.39
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,121.28,71.42
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,185.47,106.54
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,250.16,155.08
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,315.7,209.6
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,379.87,265.05
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,443.86,319.88
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,506.31,371.65
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,567.77,420.86
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,626.33,467.31
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,683.1,511.06
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,736.05,549.87
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,786.59,585.85
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,833.03,619.11
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,876.48,648.18
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,914.69,673.63
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,949.4,696.75
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,978.66,715.89
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1004.03,732.55
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1023.54,744.54
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,1038.88,753.99
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,1047.07,761.52
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,1050.97,766.54
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,1048.17,765.98
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,1041.17,762.94
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,1025.55,754.51
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,1005.99,743.69
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,979.25,728.23
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,949.05,710.52
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,919.41,693.24
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,875.76,666.22
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,822.02,631.8
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,766.72,595.53
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,696.25,548.52
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,631.6,503.67
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,541.65,436.1
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,456.06,367.35
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,336.74,267.73
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,225.25,149.52
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,83.75,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,10.23,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,22.88,13.39
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,35.35,25.7
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,42.95,32.91
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,50.6,39.86
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,55.65,44.23
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,60.7,48.42
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,69.96,56.19
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,74.12,59.36
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,76.55,60.98
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,78.92,62.54
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,116.31,68.36
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,186.74,109.18
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,249.78,156.53
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,313.72,209.8
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,377.05,264.45
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,440.29,318.45
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,501.52,369.59
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,561.79,418.24
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,619.48,463.23
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,675.48,505.3
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,727.46,543.05
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,777.09,577.86
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,822.26,609.74
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,864.51,637.24
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,902.43,660.14
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,936.96,680.52
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,965.71,698.29
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,990.65,713.55
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,1008.85,724.49
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,1022.93,732.89
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,1030.9,736.95
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,1034.66,738.44
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,1030.79,736.56
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,1022.78,732.33
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,1006.79,723.28
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,986.95,712.01
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,959.57,696.04
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,940.28,685.4
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,899.35,661.92
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,855.84,636.57
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,801.33,603.25
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,745.42,568.09
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,679.89,526.45
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,610.7,479.99
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,522.07,415.27
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,437.79,348.9
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,321.67,253.73
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,214.15,144.49
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,78.27,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,23.4,13.94
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,34.71,24.98
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,42.03,31.85
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,49.4,38.48
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,54.52,42.86
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,64.48,51.34
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,68.05,54.06
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,71.57,56.66
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,74.46,58.68
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,77.25,60.58
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,122.19,72.26
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,185.67,106.82
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,249.58,154.74
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,314.28,208.74
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,378.05,263.66
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,441.67,318.01
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,502.81,369.33
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,562.91,418.27
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,620.61,464.67
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,676.57,508.48
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,728.53,547.38
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,778.06,583.5
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,823.86,617.15
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,866.71,646.44
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,903.97,672.01
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,937.73,695.4
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,966.53,714.81
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,991.47,731.72
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,1009.67,743.16
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,1023.73,752.0
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,1031.67,759.61
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,1035.39,764.66
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,1031.44,763.28
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,1023.33,759.37
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,976.65,728.83
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,921.45,692.71
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,930.89,700.99
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,941.41,709.78
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,900.85,684.68
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,857.66,657.79
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,801.2,620.98
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,743.51,582.44
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,678.56,537.44
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,609.84,487.81
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,520.2,419.73
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,435.0,350.38
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,319.74,254.47
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,214.0,148.19
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,77.76,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,11.49,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,28.54,18.27
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,45.32,34.08
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,58.62,46.3
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,71.51,57.84
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,88.25,72.29
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,107.2,88.28
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,122.5,100.95
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,137.49,113.14
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,146.29,119.94
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,152.43,124.44
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,145.44,99.46
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,188.06,113.7
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,245.41,156.04
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,306.44,206.6
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,363.63,263.43
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,393.7,294.82
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,448.47,337.32
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,512.76,387.04
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,552.52,418.8
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,589.56,447.71
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,682.79,519.57
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,775.83,591.2
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,823.15,626.34
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,867.78,657.45
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,910.12,685.21
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,949.47,710.61
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,980.01,731.27
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1006.69,749.35
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1029.23,764.68
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,1047.62,777.31
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,1056.7,783.46
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,1061.43,786.89
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,1051.43,780.65
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,1037.31,771.91
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,1021.27,763.19
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,1001.32,751.94
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,977.05,736.36
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,949.02,718.4
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,919.21,700.22
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,875.46,672.15
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,825.47,639.32
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,773.54,604.43
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,703.54,555.71
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,633.93,505.47
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,554.16,445.03
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,473.25,379.5
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,358.13,284.33
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,253.28,178.69
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,95.14,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,15.54,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,28.3,18.37
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,40.97,30.36
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,54.02,42.29
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,66.68,53.6
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,75.91,61.47
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,84.85,68.84
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,93.2,75.68
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,101.27,82.15
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,87.75,69.98
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,80.11,62.96
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,117.38,68.24
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,188.98,109.0
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,251.67,161.02
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,311.75,214.78
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,373.24,261.96
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,446.0,319.48
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,507.72,371.02
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,568.04,419.88
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,625.62,465.9
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,681.33,509.19
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,730.29,545.18
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,775.1,577.08
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,819.48,609.07
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,861.0,637.66
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,839.97,618.29
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,781.65,572.86
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,830.89,608.02
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,879.18,641.47
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,899.45,655.35
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,919.54,669.19
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,856.79,625.55
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,791.82,580.37
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,797.58,586.18
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,800.17,589.44
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,840.76,621.42
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,885.51,654.44
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,910.16,671.4
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,921.06,679.53
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,877.84,652.82
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,832.15,624.61
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,780.45,591.05
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,722.09,552.19
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,650.59,505.17
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,580.1,456.76
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,488.79,388.67
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,401.99,320.15
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,291.56,229.88
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,191.2,135.16
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,67.18,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,7.47,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,14.31,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,29.55,19.57
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,44.78,33.87
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,59.23,47.1
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,73.42,59.78
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,78.85,64.3
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,84.92,69.19
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,111.32,91.69
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,136.94,113.12
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,130.87,107.1
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,122.8,99.51
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,166.24,119.04
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,222.59,159.12
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,258.37,182.56
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,308.25,220.15
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,355.12,260.99
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,397.18,296.77
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,401.09,303.04
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,391.2,296.76
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,457.11,346.76
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,535.25,405.55
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,585.18,442.47
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,644.23,485.52
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,595.74,448.51
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,531.2,399.18
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,623.6,467.46
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,710.71,530.04
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,648.07,483.2
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,561.27,419.16
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,555.97,415.99
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,549.28,411.51
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,548.86,412.06
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,547.4,411.92
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,692.38,522.01
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,835.85,627.17
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,886.7,666.63
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,924.03,695.02
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,895.16,677.08
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,863.23,657.4
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,818.68,629.25
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,772.11,599.3
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,712.06,557.85
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,651.46,515.16
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,579.0,462.84
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,502.78,405.54
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,412.57,334.65
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,328.47,265.72
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,232.22,184.91
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,145.41,103.89
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,45.78,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,5.9,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,11.43,0.0
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,28.95,19.11
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,45.69,34.58
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,60.63,48.17
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,75.6,61.46
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,77.35,62.84
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,78.75,63.76
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,106.95,87.85
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,134.93,111.3
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,128.64,105.1
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,125.24,101.48
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,165.66,118.13
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,222.35,157.05
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,183.43,133.32
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,123.21,93.38
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,129.48,98.18
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,135.98,103.13
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,117.01,87.86
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,97.24,71.99
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,132.26,99.53
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,168.14,127.53
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,398.4,306.13
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,647.29,489.74
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,529.25,401.19
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,377.43,285.61
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,425.56,321.85
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,476.22,359.03
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,456.54,344.33
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,435.01,328.44
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,722.38,546.96
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,961.26,717.77
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,965.48,721.33
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,965.77,723.97
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,959.3,720.76
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,958.53,721.66
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,641.8,495.27
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,271.07,208.7
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,229.97,178.13
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,209.83,162.92
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,424.73,337.18
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,590.0,467.9
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,521.21,416.66
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,473.77,381.28
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,419.68,340.32
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,366.09,298.58
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,365.63,298.49
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,344.23,279.9
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,243.47,194.17
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,153.64,110.73
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,49.16,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,9.05,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,17.32,3.74
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,31.74,21.5
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.12,34.85
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,56.39,44.26
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,66.56,53.29
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,45.4,34.46
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,27.48,18.51
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,59.91,46.62
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,89.75,71.98
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,110.48,89.02
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,130.76,105.39
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,141.6,108.64
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,153.45,117.28
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,152.13,115.72
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,150.15,113.75
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,167.05,126.48
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,184.49,139.57
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,153.51,115.22
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,120.74,89.46
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,123.69,91.89
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,126.75,94.41
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,224.62,170.26
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,324.8,246.35
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,332.13,251.98
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,339.18,257.57
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,316.95,240.67
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,279.85,212.54
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,365.62,277.93
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,441.75,334.87
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,257.63,196.52
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,71.5,51.24
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,95.18,70.18
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,119.38,89.41
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,136.87,103.2
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,154.89,117.41
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,179.53,137.1
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,205.45,157.81
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,181.15,139.05
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,156.81,120.17
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,174.41,135.26
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,210.49,165.05
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,237.09,188.23
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,279.31,223.55
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,222.18,178.34
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,183.44,147.1
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,141.12,112.17
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,99.5,77.14
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,62.08,45.25
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,19.85,9.41
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,6.82,0.12
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,11.39,4.24
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,16.73,9.01
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,22.09,13.72
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,66.51,52.25
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,102.8,83.08
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,123.93,100.49
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,140.05,113.42
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,157.54,127.29
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,170.03,136.87
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,187.26,140.73
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,222.88,164.05
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,258.82,189.18
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,299.15,218.74
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,343.25,245.34
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,423.51,303.0
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,478.93,347.72
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,535.37,391.95
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,588.74,432.34
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,640.94,470.27
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,691.65,505.73
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,732.07,533.06
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,774.38,561.91
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,814.22,588.23
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,851.56,609.89
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,886.17,629.14
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,845.98,599.66
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,766.62,543.05
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,883.63,624.84
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,970.62,679.92
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,855.53,604.69
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,685.93,489.23
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,718.29,514.82
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,768.51,549.67
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,870.15,621.32
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,945.99,670.47
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,837.14,601.68
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,712.05,519.81
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,564.3,420.06
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,425.32,321.52
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,593.21,447.54
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,710.56,528.56
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,643.29,483.65
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,576.9,439.68
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,493.61,380.1
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,414.26,319.8
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,307.05,235.72
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,211.05,151.36
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,75.68,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,9.83,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,18.85,7.21
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,32.62,22.65
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,46.28,35.37
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,56.19,44.5
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,66.01,53.24
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,57.19,45.27
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,56.03,44.02
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,65.07,51.68
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,73.94,59.06
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,92.43,74.65
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,110.55,89.7
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,127.41,98.79
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,145.27,112.42
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,115.25,87.96
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,82.36,61.33
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,158.37,121.57
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,234.69,180.89
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,213.13,163.63
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,189.62,145.01
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,204.27,156.36
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,219.23,167.86
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,226.1,172.77
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,233.04,177.75
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,147.1,111.14
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,59.88,42.28
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,228.26,174.64
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,404.43,307.15
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,404.96,307.23
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,404.98,307.55
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,294.06,223.98
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,170.81,129.14
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,188.75,143.43
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,207.22,157.94
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,205.6,156.93
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,204.04,156.05
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,129.17,97.85
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,57.81,41.12
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,76.6,56.42
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,96.83,72.88
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,171.71,134.29
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,243.14,192.44
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,124.52,97.3
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,19.07,10.2
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,260.21,214.34
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,461.3,376.63
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,375.15,306.66
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,281.12,229.22
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,194.99,155.83
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,115.65,84.67
