Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.33,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,27.05,17.44
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,35.57,25.63
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,44.15,33.44
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,50.06,38.72
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,55.95,43.79
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,60.39,47.43
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,70.03,55.46
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,73.26,57.89
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,76.41,60.22
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,78.87,61.83
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,81.2,63.32
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,119.43,72.69
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,179.99,103.1
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,240.72,146.83
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,301.75,196.49
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,361.89,247.62
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,421.7,298.36
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,479.51,345.95
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,535.99,390.94
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,589.53,433.06
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,641.28,472.58
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,689.44,507.44
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,735.27,539.59
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,777.55,569.5
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,817.07,596.85
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,851.32,619.49
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,882.27,639.98
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,908.49,657.46
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,931.05,672.67
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,947.59,684.74
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,960.17,694.45
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,966.45,700.29
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,968.69,703.72
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,964.58,703.71
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,956.54,701.25
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,940.45,694.02
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,932.59,692.4
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,903.89,675.49
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,872.05,656.51
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,832.27,632.1
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,790.1,605.76
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,737.26,570.61
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,687.86,537.32
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,623.9,493.37
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,560.65,447.79
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,480.15,385.92
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,403.53,324.56
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,310.17,247.8
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,225.46,174.52
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,109.07,52.95
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,14.59,1.59
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,28.33,18.5
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,45.71,34.4
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,62.31,49.35
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,76.59,62.08
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,90.65,74.33
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,108.07,89.08
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,124.87,103.01
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,118.85,97.26
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,111.67,90.61
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,112.42,90.74
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,112.98,90.74
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,98.73,74.92
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,83.62,62.53
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,126.92,96.71
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,170.34,130.4
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,191.06,146.29
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,212.46,162.71
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,234.92,179.57
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,258.09,196.85
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,278.27,212.1
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,301.6,229.7
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,305.66,232.24
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,309.36,234.55
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,247.26,187.58
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,188.26,142.47
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,192.51,145.88
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,196.73,149.17
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,175.37,132.71
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,153.64,115.94
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,377.21,288.44
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,588.91,442.53
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,613.15,460.38
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,656.22,492.23
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,792.0,594.69
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,902.65,674.89
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,727.05,550.08
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,513.5,392.03
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,355.12,274.38
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,165.74,126.82
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,318.33,250.55
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,435.09,343.24
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,550.8,434.68
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,623.48,492.64
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,558.97,444.92
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,489.04,392.62
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,416.94,336.57
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,348.52,281.21
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,262.25,209.52
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,184.65,142.45
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,93.2,47.84
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.55,3.12
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,30.86,20.44
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,41.76,30.58
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,52.65,40.37
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,67.4,53.26
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,85.42,68.67
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,99.16,80.1
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,112.84,91.26
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,130.85,105.87
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,152.75,123.49
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,164.29,132.31
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,183.66,147.48
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,203.27,153.43
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,230.38,171.45
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,263.76,190.45
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,313.95,223.93
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,352.56,255.68
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,389.07,285.54
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,443.0,324.14
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,517.52,380.22
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,567.95,420.64
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,617.03,459.08
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,657.95,490.32
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,705.71,525.46
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,745.73,554.76
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,783.22,581.7
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,815.26,604.12
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,844.17,623.76
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,781.18,575.84
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,671.68,493.75
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,605.5,446.47
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,550.59,406.07
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,762.69,563.99
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,936.0,685.16
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,928.3,679.61
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,916.87,673.03
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,899.2,663.48
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,878.09,651.71
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,847.52,632.55
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,820.51,615.84
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,779.96,590.34
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,737.44,563.22
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,684.85,527.63
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,631.53,490.77
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,567.54,445.35
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,504.51,399.15
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,419.82,334.63
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,347.72,277.19
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,261.44,206.42
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,183.71,140.12
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,92.93,49.82
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,16.74,4.71
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,32.79,22.03
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,46.54,34.57
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,60.04,46.61
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,75.37,60.05
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,89.3,72.01
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,104.58,84.74
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,120.35,97.64
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,132.8,107.55
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,142.64,115.14
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,156.38,125.89
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,169.21,135.78
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,155.69,108.82
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,185.99,113.98
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,241.42,153.88
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,297.96,199.62
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,352.98,246.5
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,408.29,293.84
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,462.47,339.24
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,515.67,382.73
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,564.74,422.66
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,612.54,460.7
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,580.16,435.81
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,511.1,381.81
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,535.29,400.0
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,559.51,417.85
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,481.25,360.16
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,382.38,286.38
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,494.19,370.61
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,597.64,446.82
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,570.31,425.86
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,540.54,403.53
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,576.56,431.49
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,612.1,458.85
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,647.19,485.46
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,660.66,497.02
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,569.53,431.88
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,498.86,380.39
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,515.96,395.72
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,550.19,422.98
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,323.77,252.33
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,99.99,74.69
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,109.0,82.42
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,119.24,90.96
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,100.7,76.49
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,82.1,61.75
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,169.17,134.73
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,242.14,193.74
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,160.42,125.93
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,93.8,69.69
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,45.12,22.68
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.03,5.78
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,33.73,23.23
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,43.38,32.39
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,55.85,43.73
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,62.69,49.89
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,69.48,55.8
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,71.49,57.27
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,73.72,58.87
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,76.76,61.01
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,86.29,68.65
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,86.01,67.86
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,85.85,67.22
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,113.81,68.84
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,183.35,105.2
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,244.85,148.48
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,307.24,198.33
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,368.14,249.56
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,428.59,300.26
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,487.39,348.61
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,545.07,394.61
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,599.57,437.44
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,652.16,477.52
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,702.09,513.79
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,749.86,547.43
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,792.89,578.03
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,833.05,606.03
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,868.16,628.78
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,899.9,649.29
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,926.82,666.66
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,949.93,681.65
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,966.44,692.51
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,978.83,700.92
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,985.23,704.66
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,987.46,705.89
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,983.29,703.79
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,975.08,699.35
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,959.12,688.99
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,939.39,676.38
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,911.59,658.68
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,890.99,645.71
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,851.98,621.39
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,810.44,595.42
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,758.59,562.29
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,705.45,527.81
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,646.19,488.19
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,583.68,444.49
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,504.55,387.03
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,429.0,329.83
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,334.68,257.13
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,248.98,187.24
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,125.62,74.29
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,16.72,6.19
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.2,22.86
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,43.14,32.08
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,55.71,43.27
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,62.11,48.88
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,68.45,54.23
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,72.65,57.57
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,76.78,60.78
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,79.87,63.04
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,82.84,65.18
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,91.42,72.03
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,92.87,72.85
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,118.34,73.87
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,176.44,102.43
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,234.72,143.96
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,293.78,191.86
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,355.38,244.19
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,412.35,293.19
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,467.15,339.31
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,520.65,383.16
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,571.3,424.24
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,620.29,462.96
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,664.33,496.14
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,705.55,526.32
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,744.41,555.08
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,780.78,581.5
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,822.72,610.81
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,848.82,629.18
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,871.82,644.7
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,891.22,657.79
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,896.69,660.3
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,908.15,667.01
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,719.8,534.15
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,473.97,354.16
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,347.71,262.33
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,206.17,155.2
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,239.03,181.24
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,293.47,223.16
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,335.16,256.44
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,396.04,303.74
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,273.03,210.65
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,158.06,120.91
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,123.52,94.0
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,89.39,66.89
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,75.25,55.87
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,61.08,44.6
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,129.13,101.83
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,205.0,163.33
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,141.22,110.2
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,78.73,57.78
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,38.28,20.04
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.15,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,19.36,8.33
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,34.51,23.59
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,52.1,39.31
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,69.25,54.4
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,75.09,59.44
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,83.07,66.08
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,101.75,81.64
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,121.64,97.92
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,133.49,107.46
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,145.04,116.66
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,160.29,128.61
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,171.8,137.37
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,172.6,128.96
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,174.59,132.19
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,217.92,163.51
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,274.76,205.04
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,325.58,236.84
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,412.79,299.53
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,458.66,336.39
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,503.79,372.46
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,324.76,244.35
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,96.77,70.03
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,203.85,152.3
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,317.62,237.25
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,360.75,269.14
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,406.13,302.59
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,474.91,353.84
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,559.15,415.51
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,428.54,320.11
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,288.95,215.85
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,328.67,246.0
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,354.96,265.77
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,432.49,324.46
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,531.64,397.38
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,514.75,385.17
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,496.68,372.69
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,600.83,452.88
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,699.0,526.75
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,587.1,445.54
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,476.12,364.02
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,518.29,398.07
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,534.78,412.69
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,476.71,370.09
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,419.58,327.82
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,333.05,262.12
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,270.83,213.32
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,217.25,171.45
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,153.08,119.95
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,97.53,74.1
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,38.31,25.1
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,18.21,6.83
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,6.29,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,21.46,10.75
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,36.52,26.14
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,47.32,36.29
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,58.11,46.13
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,66.13,53.24
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,76.6,62.28
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,80.13,64.92
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,83.7,67.5
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,87.12,70.04
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,90.4,72.43
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,90.72,72.15
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,98.89,78.49
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,122.7,78.74
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,180.16,106.69
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,254.43,172.58
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,304.48,222.44
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,342.73,243.57
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,414.2,294.43
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,469.42,340.34
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,524.03,384.42
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,576.04,425.77
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,626.4,464.46
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,673.74,498.95
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,719.23,530.9
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,760.32,560.02
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,798.79,586.61
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,833.36,608.15
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,864.91,626.6
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,890.26,643.04
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,911.97,657.2
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,928.62,668.21
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,941.37,676.87
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,947.92,681.72
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,950.5,684.24
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,946.31,682.63
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,938.21,678.71
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,923.13,669.93
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,916.1,666.55
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,890.48,651.11
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,861.55,633.7
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,823.84,611.11
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,783.67,586.67
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,734.74,555.2
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,684.35,522.19
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,626.96,483.62
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,566.3,440.43
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,493.14,386.45
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,422.94,332.3
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,332.91,261.16
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,250.85,192.89
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,147.36,96.66
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,30.66,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,7.87,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.17,10.78
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,34.71,24.41
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,44.54,33.58
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,56.93,44.73
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,32.15,22.87
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,10.65,3.77
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,53.71,41.53
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,93.2,75.44
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,125.06,102.16
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,156.96,128.43
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,157.88,128.47
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,167.82,136.07
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,184.5,142.4
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,193.37,148.28
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,161.23,122.91
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,111.33,83.66
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,187.03,142.65
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,256.63,195.97
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,328.46,249.16
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,414.19,312.66
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,383.88,290.72
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,344.18,261.08
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,340.55,258.01
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,335.68,253.89
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,446.22,337.46
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,559.88,421.48
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,564.72,424.88
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,567.71,427.32
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,493.7,372.79
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,398.7,301.84
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,395.67,300.37
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,392.12,298.31
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,409.89,312.92
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,427.95,327.78
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,680.55,523.54
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,880.97,673.6
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,861.38,659.73
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,838.63,644.81
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,710.12,550.64
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,574.78,449.07
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,641.44,504.37
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,679.6,537.82
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,627.6,499.59
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,575.39,460.95
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,512.47,413.58
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,451.19,366.42
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,379.08,309.18
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,311.1,253.41
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,221.1,178.24
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,151.01,117.73
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,82.19,53.76
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,7.87,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,20.83,10.95
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.01,24.15
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,18.25,10.66
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.27,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,2.65,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.04,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,67.62,54.86
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,121.14,101.82
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,137.85,115.96
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,154.13,129.62
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,126.66,105.19
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,98.79,80.61
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,102.66,79.94
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,106.68,83.03
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,104.94,81.39
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,103.06,79.67
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,108.05,83.56
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,113.19,87.6
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,139.81,108.86
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,167.06,130.44
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,172.09,134.41
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,177.27,138.55
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,180.84,141.14
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,184.42,143.76
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,227.42,177.92
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,278.51,218.13
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,272.91,213.33
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,274.09,213.96
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,317.61,248.09
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,351.89,274.8
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,258.06,201.4
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,179.5,139.2
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,306.77,240.57
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,430.09,336.26
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,347.16,272.0
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,246.04,192.8
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,180.04,140.7
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,115.1,88.49
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,148.44,116.0
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,183.48,144.75
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,237.24,189.66
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,276.58,222.89
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,157.03,125.85
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,43.67,31.15
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,37.48,26.17
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,31.31,21.08
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,223.55,187.02
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,367.75,304.29
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,284.64,232.65
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,209.6,166.77
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,125.08,86.99
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,23.3,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
