Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,10.23,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,21.79,12.15
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,35.86,26.08
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,42.97,32.88
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,50.19,39.47
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,55.86,44.51
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,61.49,49.35
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,64.74,51.95
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,73.54,59.37
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,76.26,61.38
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,78.9,63.3
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,80.61,64.28
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,82.23,65.19
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,114.61,73.04
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,174.52,101.41
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,234.5,144.33
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,294.85,194.14
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,353.96,245.35
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,412.64,296.28
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,469.75,345.13
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,525.63,391.63
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,578.62,435.34
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,629.8,476.46
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,677.67,513.09
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,723.29,547.0
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,764.76,577.96
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,803.51,606.33
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,837.82,629.19
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,868.93,649.14
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,894.95,666.85
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,917.28,682.13
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,934.03,693.75
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,946.81,702.86
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,953.31,707.59
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,955.76,709.8
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,951.47,708.03
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,943.23,703.82
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,928.35,694.95
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,909.79,683.75
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,884.47,668.36
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,865.88,657.67
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,828.28,634.35
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,788.18,609.12
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,739.76,576.69
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,689.89,542.69
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,630.2,501.51
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,574.36,460.82
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,500.59,403.66
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,429.9,346.78
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,342.67,275.56
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,262.93,207.32
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,162.3,114.36
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,44.08,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,10.23,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,21.79,12.24
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,35.78,25.83
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,44.03,33.57
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,52.28,41.01
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,57.83,45.8
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,63.35,50.38
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,67.17,53.33
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,70.93,56.15
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,79.74,63.36
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,82.55,65.38
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,84.43,66.47
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,86.21,67.47
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,108.6,67.49
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,176.24,101.37
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,235.69,142.83
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,295.69,191.18
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,354.34,241.37
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,412.63,291.58
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,469.29,339.22
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,524.84,384.66
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,577.69,427.53
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,628.8,467.91
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,677.17,504.27
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,723.53,538.14
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,765.34,569.01
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,804.46,597.4
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,839.58,620.59
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,871.57,640.78
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,897.71,658.27
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,920.15,673.37
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,937.44,685.16
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,950.77,694.47
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,957.38,699.52
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,959.92,702.1
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,955.7,700.41
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,947.53,696.31
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,932.76,689.02
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,914.33,679.4
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,889.16,663.98
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,870.95,653.37
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,833.39,629.81
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,793.29,604.39
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,744.54,571.71
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,694.27,537.52
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,637.76,499.55
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,578.18,456.8
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,505.78,401.84
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,436.11,346.81
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,347.45,275.75
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,266.37,207.58
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,163.89,115.6
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,44.29,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.19,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,22.55,12.88
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,33.03,23.15
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,40.35,29.95
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,47.7,36.5
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,52.46,40.64
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,61.91,48.71
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,66.23,52.07
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,70.45,55.26
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,72.97,56.94
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,75.41,58.53
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,78.12,60.34
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,89.58,69.37
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,111.61,69.12
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,171.4,95.83
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,231.87,137.5
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,292.27,185.57
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,350.76,234.68
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,408.65,283.38
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,465.05,329.53
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,519.99,373.03
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,571.82,413.79
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,621.8,451.97
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,645.45,467.71
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,645.13,465.2
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,721.85,522.21
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,791.99,574.58
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,752.55,543.72
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,673.24,485.85
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,800.11,578.65
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,901.7,648.72
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,917.28,658.72
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,928.92,667.17
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,877.5,634.07
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,791.35,573.95
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,743.7,542.85
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,678.14,498.92
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,734.53,541.57
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,768.58,568.33
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,698.95,520.6
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,610.67,459.83
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,537.36,408.71
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,465.9,357.51
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,480.41,371.68
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,506.26,393.09
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,457.96,358.53
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,409.77,323.42
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,357.12,283.22
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,305.35,242.22
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,243.39,192.05
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,185.43,143.18
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,96.59,66.53
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.02,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.49,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,23.64,13.97
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,35.18,25.17
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,43.1,32.51
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,50.98,39.55
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,56.63,44.47
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,62.22,49.17
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,66.04,52.11
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,75.53,59.84
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,78.15,61.7
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,80.68,63.49
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,82.32,64.39
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,83.87,65.21
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,113.46,71.76
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,172.45,97.86
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,231.58,138.44
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,291.29,186.0
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,350.33,235.97
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,408.95,285.84
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,465.32,332.61
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,520.6,377.11
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,573.36,418.89
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,624.31,457.94
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,672.52,493.13
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,718.78,525.81
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,760.34,555.3
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,799.15,582.23
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,834.27,604.43
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,866.22,623.82
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,892.28,640.59
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,914.61,655.02
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,930.9,666.24
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,943.18,675.08
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,950.5,680.94
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,953.77,684.41
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,948.59,683.16
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,939.5,679.57
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,924.54,673.59
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,905.9,665.22
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,879.55,650.37
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,859.94,640.01
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,822.92,618.22
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,783.39,594.49
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,735.34,563.21
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,685.88,530.35
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,626.86,490.58
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,571.53,450.91
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,500.74,397.19
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,432.61,343.46
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,348.5,276.06
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,271.33,211.16
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,176.12,126.29
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,62.57,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,5.9,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,11.53,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,25.56,15.63
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,39.63,29.06
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,49.67,38.38
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,59.66,47.38
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,72.36,58.49
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,84.28,68.67
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,104.35,85.53
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,121.05,99.15
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,128.43,104.84
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,129.91,105.5
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,111.49,89.27
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,91.62,72.0
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,117.97,77.57
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,173.31,102.79
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,229.55,142.01
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,286.22,187.64
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,341.6,234.45
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,396.97,281.45
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,450.52,326.49
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,503.02,369.55
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,553.38,410.56
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,602.37,449.5
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,643.39,481.25
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,690.09,516.15
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,729.68,545.71
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,766.81,572.93
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,641.93,478.59
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,446.64,330.52
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,551.29,408.85
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,662.39,489.13
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,413.91,310.63
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,148.09,109.34
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,444.48,337.22
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,713.89,531.63
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,700.2,521.45
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,684.46,511.35
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,574.68,432.57
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,445.59,337.83
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,432.64,329.92
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,418.47,320.67
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,592.64,457.71
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,722.16,558.13
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,676.63,527.23
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,629.6,495.17
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,569.77,452.6
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,510.57,408.97
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,447.21,359.74
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,385.68,310.1
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,304.18,243.13
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,227.08,177.64
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,128.7,91.97
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,15.66,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,3.78,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,6.82,0.27
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,10.62,3.69
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,14.44,7.1
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,19.04,11.13
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,23.64,15.1
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,29.03,19.69
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,34.44,24.22
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,56.46,43.06
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,77.93,61.2
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,84.21,66.16
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,90.45,71.04
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,78.42,57.93
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,65.64,47.5
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,76.73,56.28
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,87.57,64.81
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,111.68,83.7
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,136.23,102.84
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,130.78,98.26
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,125.06,93.53
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,122.76,91.67
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,120.36,89.75
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,106.19,78.6
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,91.67,67.14
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,96.49,70.92
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,101.34,74.71
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,166.14,125.18
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,232.45,175.81
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,342.31,259.58
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,448.82,339.02
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,317.34,241.11
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,174.22,131.81
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,192.87,146.69
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,211.94,161.61
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,206.76,157.83
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,201.53,154.08
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,173.46,132.81
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,145.36,111.2
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,188.49,146.16
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,251.18,196.32
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,192.74,150.82
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,152.17,118.81
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,130.34,101.51
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,108.63,84.07
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,93.73,72.29
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,78.79,60.27
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,63.78,47.87
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,48.67,35.2
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,35.33,23.91
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,22.9,13.26
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,13.32,4.73
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,14.24,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,29.48,18.74
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,44.69,32.95
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,60.01,46.74
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,75.02,59.97
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,83.46,67.19
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,94.6,76.51
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,108.01,87.58
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,121.62,98.63
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,113.66,91.33
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,109.55,87.35
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,118.27,94.16
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,125.57,99.72
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,165.71,119.55
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,229.24,162.74
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,265.36,185.23
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,301.39,210.76
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,343.68,241.4
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,400.28,285.32
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,452.1,328.38
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,505.07,371.42
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,554.14,410.46
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,602.05,447.41
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,649.89,483.67
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,689.49,513.5
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,728.63,542.49
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,765.44,569.12
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,799.18,592.19
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,830.17,612.02
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,855.11,628.43
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,876.58,642.56
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,893.64,654.38
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,906.91,663.78
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,913.22,668.24
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,915.66,670.27
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,911.52,668.31
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,903.58,663.98
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,888.85,655.01
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,882.03,651.53
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,855.59,635.08
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,826.1,616.66
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,789.4,593.97
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,750.34,569.42
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,706.61,540.32
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,658.03,507.33
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,599.78,466.93
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,541.88,425.37
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,472.1,372.56
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,405.07,319.93
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,323.31,254.63
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,248.34,192.12
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,155.87,112.29
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,67.5,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,22.68,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.12,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,29.54,18.73
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,45.85,33.7
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,57.17,43.92
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.21,53.6
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,76.42,60.55
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,84.46,67.16
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,87.43,69.31
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,91.59,72.41
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,94.51,74.41
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,97.29,76.28
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,97.12,75.71
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,96.99,75.2
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,112.55,73.59
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,174.3,103.19
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,228.09,139.19
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,282.86,181.9
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,336.88,226.92
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,390.92,272.43
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,443.47,315.82
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,494.92,357.26
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,543.78,396.31
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,591.28,433.34
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,634.93,465.87
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,676.29,495.89
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,714.36,523.83
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,750.17,549.68
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,780.6,571.52
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,807.94,591.01
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,831.22,607.49
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,851.12,621.61
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,862.72,629.98
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,870.53,635.96
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,882.83,644.84
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,882.08,645.12
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,871.16,639.08
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,856.78,630.57
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,823.99,608.74
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,787.92,584.61
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,701.17,524.48
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,603.02,455.2
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,551.49,420.1
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,500.05,384.11
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,517.54,400.25
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,546.02,423.59
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,486.53,380.36
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,428.52,337.38
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,346.52,274.59
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,283.65,224.63
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,214.51,168.55
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,150.91,115.59
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,77.46,53.73
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.08,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,13.65,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,28.24,17.88
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,42.89,31.34
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,56.13,43.23
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,69.2,54.69
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,78.9,62.95
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,88.36,70.78
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,97.15,77.88
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,105.58,84.55
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,110.71,88.34
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,115.6,91.91
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,121.72,96.49
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,127.31,100.58
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,140.94,98.17
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,190.75,120.67
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,243.43,156.77
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,296.25,198.06
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,346.39,238.82
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,397.14,280.29
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,446.77,320.59
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,495.87,359.49
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,542.12,395.98
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,587.53,430.93
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,591.04,432.89
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,574.89,419.42
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,453.83,333.43
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,304.59,223.98
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,369.08,271.58
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,429.81,315.3
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,421.87,309.45
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,412.83,303.07
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,518.25,380.2
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,612.44,447.44
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,657.72,479.8
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,686.02,500.91
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,663.04,485.46
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,638.12,468.93
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,738.04,543.48
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,821.26,604.84
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,791.15,585.14
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,758.5,564.39
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,717.97,539.03
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,667.66,506.53
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,616.52,471.45
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,565.25,435.51
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,505.8,393.17
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,447.71,350.63
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,380.22,299.46
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,316.21,249.27
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,231.93,182.09
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,166.74,128.04
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,100.91,71.76
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,33.13,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,11.24,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,21.37,12.18
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,34.54,24.1
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,49.9,37.69
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,65.1,50.93
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,80.29,63.99
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,95.4,76.75
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,113.99,92.06
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,134.5,108.71
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,123.1,98.55
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,114.26,90.65
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,103.4,81.17
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,91.89,71.24
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,86.38,63.32
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,80.72,58.56
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,148.85,110.87
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,215.89,160.96
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,277.54,200.89
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,386.54,277.52
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,431.62,309.54
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,490.38,352.76
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,536.34,388.27
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,581.45,422.25
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,619.17,449.1
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,642.53,464.82
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,598.35,433.92
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,538.5,391.33
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,582.56,422.6
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,636.72,459.6
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,569.35,412.63
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,491.61,358.03
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,568.76,414.41
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,649.21,471.28
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,758.95,551.65
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,858.69,623.86
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,842.12,612.86
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,821.98,600.51
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,795.82,584.11
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,772.22,569.29
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,745.42,552.78
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,716.16,534.46
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,601.03,454.01
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,473.95,362.64
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,391.45,303.35
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,328.96,256.94
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,287.54,225.82
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,247.39,194.94
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,205.87,162.15
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,165.27,129.41
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,113.12,86.96
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,73.45,53.92
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,40.67,26.08
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,8.36,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,4.33,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
