Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,20.35,8.95
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,33.23,22.46
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,46.08,34.17
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,56.16,43.18
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,66.08,51.79
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,81.78,65.12
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,99.77,80.11
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,115.29,92.74
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,130.47,104.87
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,150.51,121.08
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,169.98,136.63
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,126.99,100.6
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,78.35,59.97
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,139.97,110.54
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,199.97,151.0
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,213.76,160.23
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,241.06,180.01
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,266.61,198.92
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,293.65,219.0
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,296.6,221.06
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,297.93,221.83
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,261.21,194.68
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,221.91,165.34
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,253.14,188.49
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,285.2,211.89
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,454.97,338.7
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,636.89,469.8
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,514.99,381.39
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,363.37,269.23
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,386.0,286.54
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,409.19,303.74
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,306.51,228.56
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,192.11,142.91
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,545.26,414.47
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,854.06,634.6
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,727.17,541.1
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,561.42,419.37
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,555.82,417.52
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,566.77,426.62
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,498.91,378.12
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,449.31,342.28
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,481.68,369.54
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,491.48,380.09
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,430.96,335.17
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,356.14,278.93
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,318.57,251.18
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,281.19,222.82
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,238.72,189.64
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,197.3,156.44
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,154.11,120.88
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,112.99,86.33
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,70.23,50.13
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,20.41,7.85
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,8.26,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,16.04,6.01
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,31.87,21.33
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,47.19,35.13
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,62.39,48.57
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,76.34,60.63
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,79.54,63.19
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,82.79,65.66
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,107.28,86.03
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,125.85,101.08
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,140.82,113.14
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,152.54,122.41
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,166.93,133.56
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,190.12,151.74
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,180.86,143.49
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,198.68,149.54
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,207.55,155.28
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,229.12,170.93
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,272.85,202.75
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,321.07,238.03
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,324.55,240.76
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,325.42,241.37
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,324.22,240.68
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,321.46,238.73
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,338.7,250.97
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,356.51,263.51
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,329.73,243.92
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,295.84,219.04
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,334.79,247.94
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,370.23,273.95
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,374.18,276.94
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,377.76,279.79
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,434.45,322.09
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,507.66,375.56
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,539.42,399.61
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,570.76,423.49
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,533.06,396.65
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,494.0,368.82
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,493.03,370.32
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,490.64,370.75
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,395.99,300.6
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,284.19,216.14
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,401.02,309.65
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,509.78,394.55
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,500.54,389.24
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,503.98,393.34
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,426.57,335.6
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,370.85,293.08
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,309.64,245.18
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,240.97,190.44
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,183.45,143.77
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,129.68,99.26
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,69.43,49.41
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,17.24,6.06
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,4.72,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,9.11,0.99
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,22.15,12.99
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,34.88,24.31
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,48.99,36.67
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,62.96,48.69
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,86.72,68.94
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,107.98,86.77
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,103.12,82.17
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,97.12,76.67
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,108.47,85.86
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,119.73,94.87
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,129.64,102.51
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,139.46,110.01
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,148.55,117.1
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,159.25,119.64
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,219.8,162.59
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,285.9,209.06
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,305.74,224.94
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,332.0,245.59
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,305.91,227.08
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,272.46,202.55
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,302.17,224.61
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,333.46,247.6
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,304.49,226.2
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,271.68,201.9
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,282.86,210.28
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,294.17,218.67
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,327.85,243.17
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,357.88,264.74
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,394.61,291.76
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,432.6,319.52
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,402.78,297.39
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,371.36,274.22
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,432.28,319.92
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,511.16,377.48
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,488.77,361.64
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,447.4,332.65
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,398.95,298.47
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,349.9,263.22
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,272.0,205.29
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,181.49,136.43
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,184.05,139.36
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,186.75,142.31
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,278.27,215.68
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,335.42,261.66
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,297.49,233.1
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,260.2,204.72
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,222.45,175.07
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,185.26,145.22
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,144.19,111.79
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,104.82,79.12
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,58.61,40.81
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,19.44,7.77
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,9.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.79,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,4.54,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,7.58,0.84
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,11.39,4.2
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,15.21,7.54
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,35.93,25.43
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,56.81,43.25
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,66.44,51.18
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,75.99,58.93
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,88.93,69.55
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,101.72,79.94
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,86.43,66.95
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,70.2,53.24
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,120.41,94.59
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,169.24,127.81
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,220.95,159.97
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,300.55,213.29
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,291.76,213.65
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,259.57,194.72
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,313.56,234.4
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,372.84,277.61
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,420.07,312.28
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,480.25,356.67
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,506.79,375.97
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,531.7,394.04
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,577.97,428.24
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,627.16,464.36
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,604.67,447.5
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,569.78,421.68
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,635.41,471.21
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,695.98,516.71
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,771.19,574.47
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,837.22,625.79
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,594.98,448.92
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,300.64,225.08
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,512.11,386.83
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,707.36,528.78
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,689.64,516.84
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,669.52,504.17
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,584.6,442.88
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,517.69,393.72
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,564.51,432.91
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,621.52,478.31
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,578.18,447.15
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,534.02,415.4
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,478.66,375.43
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,424.51,335.3
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,349.99,277.79
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,293.0,232.35
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,228.35,179.98
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,169.08,130.81
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,98.02,71.93
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,33.68,17.78
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,14.11,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,9.83,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,19.01,8.45
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,37.74,26.09
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,55.95,42.32
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,70.87,55.56
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,85.55,68.31
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,60.69,46.79
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,35.94,25.34
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,56.04,42.34
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,75.3,58.35
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,46.81,34.09
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,17.6,9.27
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,23.77,14.4
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,29.96,19.48
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,27.68,17.51
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,25.4,14.66
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,49.03,33.33
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,72.64,51.75
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,208.33,151.28
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,368.38,268.08
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,398.57,290.96
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,430.35,315.3
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,336.93,249.69
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,228.05,169.32
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,233.82,173.41
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,239.6,177.32
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,217.99,161.13
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,195.63,144.39
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,242.28,179.24
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,289.92,214.23
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,261.11,192.8
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,231.53,170.92
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,249.2,183.64
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,267.2,196.28
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,368.06,270.48
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,459.48,335.71
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,438.33,320.19
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,416.32,304.79
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,644.17,470.7
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,817.84,590.44
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,795.77,576.77
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,770.6,563.14
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,734.65,542.91
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,696.67,520.53
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,654.17,493.45
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,610.14,464.49
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,555.13,426.58
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,500.47,387.8
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,440.08,343.59
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,381.42,298.94
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,304.3,238.47
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,239.05,185.16
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,164.12,122.8
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,98.53,62.91
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,31.57,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,12.2,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,23.07,11.67
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,38.08,26.53
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,53.08,40.06
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,52.39,39.77
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,51.56,39.08
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,54.25,41.27
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,56.81,43.24
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,97.72,77.64
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,135.17,108.43
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,147.8,118.42
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,157.45,125.92
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,165.49,131.8
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,173.19,137.38
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,194.95,154.23
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,230.62,171.02
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,256.24,183.6
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,296.99,208.56
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,319.49,219.45
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,367.93,253.56
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,417.72,294.92
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,467.02,335.06
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,513.9,373.13
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,559.42,409.22
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,602.42,442.78
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,644.06,474.62
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,619.82,455.61
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,563.71,412.56
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,673.41,494.42
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,776.97,570.39
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,800.52,588.02
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,820.67,603.73
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,835.22,614.05
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,846.13,621.86
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,852.11,626.25
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,854.45,628.34
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,846.91,623.93
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,835.88,617.34
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,826.88,613.48
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,808.07,602.99
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,783.25,587.47
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,755.73,569.92
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,644.47,490.74
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,529.39,406.94
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,570.88,440.68
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,593.36,459.45
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,538.64,420.43
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,477.16,375.73
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,417.64,330.24
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,360.3,284.99
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,290.92,229.22
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,227.49,176.6
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,155.25,116.23
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,83.03,52.84
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,28.52,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,3.54,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,6.82,0.0
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,14.83,6.92
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,22.87,14.12
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,32.48,22.64
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,42.11,31.07
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,78.04,62.05
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,108.24,87.62
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,121.73,98.49
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,130.39,105.16
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,145.26,116.9
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,161.3,129.45
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,180.1,144.09
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,188.11,149.83
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,139.15,109.68
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,69.55,49.9
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,76.72,55.38
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,83.82,60.72
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,152.0,113.29
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,219.55,164.43
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,289.68,215.6
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,373.1,276.0
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,280.7,208.66
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,176.12,130.57
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,266.47,198.33
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,361.14,267.25
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,531.18,395.04
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,704.34,521.75
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,734.7,542.89
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,775.63,571.32
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,800.06,588.23
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,821.11,602.59
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,835.03,611.9
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,845.26,618.87
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,809.22,591.69
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,755.84,552.14
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,758.81,555.97
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,758.58,557.29
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,794.97,587.11
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,811.26,602.08
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,692.6,518.67
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,562.18,424.02
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,636.31,482.53
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,689.21,524.14
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,616.68,472.26
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,538.47,416.06
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,509.59,396.77
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,485.07,379.58
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,413.26,325.54
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,352.36,278.24
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,283.53,223.36
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,220.45,171.34
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,139.54,104.22
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,78.31,50.24
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,26.27,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.36,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,4.54,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,10.63,3.41
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,16.73,8.9
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,24.01,15.39
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,31.31,21.82
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,29.39,20.12
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,27.49,18.39
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,40.97,29.94
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,54.51,41.33
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,114.2,91.45
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,165.75,133.44
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,158.59,126.78
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,165.82,132.09
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,140.13,110.88
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,164.24,104.11
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,213.04,133.64
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,262.91,170.56
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,312.04,210.47
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,361.61,251.8
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,410.43,292.28
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,458.47,331.44
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,503.97,368.17
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,548.58,403.46
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,589.95,436.35
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,635.06,471.55
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,672.92,499.74
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,708.76,525.9
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,741.56,548.72
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,771.82,569.37
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,796.16,586.08
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,817.14,600.19
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,834.05,610.94
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,833.91,610.43
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,854.22,623.64
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,857.43,625.41
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,854.55,623.93
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,848.02,620.22
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,834.7,613.15
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,818.04,603.96
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,796.4,590.3
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,771.65,574.58
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,738.56,554.58
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,706.79,535.33
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,661.35,504.92
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,614.95,473.0
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,561.82,435.3
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,508.88,396.79
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,441.8,345.91
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,371.71,291.52
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,303.6,237.62
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,241.07,186.31
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,168.54,126.24
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,105.86,70.19
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,34.28,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,6.29,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,12.18,3.67
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,24.85,15.49
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,37.0,26.42
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,51.4,39.1
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,65.65,51.43
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,74.95,59.35
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,84.18,67.08
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,111.58,89.91
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,132.26,106.67
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,151.35,122.09
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,169.9,136.9
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,168.99,135.4
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,178.42,142.39
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,182.49,145.27
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,189.16,143.13
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,187.13,140.88
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,184.05,138.09
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,229.1,171.59
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,284.8,212.85
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,238.39,178.11
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,188.31,140.37
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,260.05,194.44
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,338.14,252.15
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,343.98,256.4
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,349.4,260.55
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,219.02,163.69
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,78.67,56.05
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,85.38,61.38
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,92.1,66.63
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,68.64,48.36
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,45.14,29.98
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,40.8,26.6
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,36.47,23.21
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,36.43,23.26
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,36.38,23.32
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,43.32,28.88
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,50.26,34.45
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,54.86,38.26
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,59.46,42.11
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,86.23,63.57
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,114.12,85.9
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,202.37,157.15
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,285.7,223.56
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,290.23,228.39
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,307.48,243.16
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,273.72,217.16
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,240.06,190.96
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,188.59,149.87
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,151.47,119.62
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,116.14,90.51
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,81.88,61.82
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,51.22,35.84
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,18.57,8.29
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,12.2,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,23.07,12.1
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,37.84,26.54
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,52.5,39.78
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,62.97,49.19
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,73.12,58.07
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,85.41,68.55
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,97.38,78.55
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,95.65,76.62
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,98.17,78.3
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,101.01,80.38
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,103.68,82.31
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,104.52,82.57
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,105.26,82.76
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,146.58,116.43
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,218.33,156.23
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,255.93,180.73
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,292.14,207.58
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,312.2,215.61
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,359.4,247.81
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,407.32,292.13
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,436.94,319.16
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,463.27,339.57
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,487.83,358.19
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,487.35,357.77
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,475.75,349.02
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,541.52,396.92
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,616.09,449.94
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,617.35,450.07
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,614.82,447.94
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,641.59,467.75
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,667.44,486.72
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,694.59,506.02
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,731.29,531.43
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,595.46,436.96
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,434.62,321.83
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,548.82,408.26
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,662.67,490.75
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,599.98,446.23
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,519.06,389.35
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,657.68,494.91
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,756.65,569.13
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,721.51,545.82
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,684.36,521.64
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,560.95,432.28
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,438.29,341.01
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,397.52,312.16
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,356.44,281.84
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,307.59,243.93
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,260.25,206.3
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,209.54,165.28
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,161.76,125.58
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,110.26,82.15
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,56.18,35.84
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,20.52,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
