Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,14.07,6.4
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,21.33,12.97
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,30.16,20.8
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,39.02,28.53
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,63.63,49.84
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,86.79,69.59
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,85.74,68.41
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,84.34,66.96
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,129.66,104.96
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,165.04,133.97
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,171.73,138.72
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,170.64,137.14
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,184.87,148.39
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,205.4,156.22
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,241.19,181.18
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,282.05,210.04
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,300.82,223.73
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,332.43,247.5
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,367.72,273.36
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,406.12,301.54
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,399.46,297.75
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,390.97,291.99
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,409.48,305.13
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,428.31,318.26
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,566.36,422.31
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,709.13,527.24
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,700.78,516.6
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,663.05,486.06
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,601.22,441.41
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,522.69,384.29
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,580.37,426.62
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,652.02,476.51
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,566.11,415.87
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,490.33,361.94
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,697.99,515.75
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,854.72,623.15
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,820.54,599.46
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,764.71,560.52
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,634.27,470.84
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,479.92,361.29
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,623.92,472.17
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,718.74,542.95
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,676.21,514.28
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,632.21,484.9
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,582.53,450.77
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,530.52,413.94
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,470.16,369.1
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,411.62,323.99
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,342.34,269.05
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,277.89,215.95
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,202.62,152.8
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,137.16,93.83
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,59.44,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,9.44,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,19.69,9.76
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,27.13,17.73
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,34.66,24.77
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,40.37,29.97
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,46.08,34.98
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,76.94,61.82
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,109.04,89.12
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,124.13,101.18
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,138.71,112.47
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,151.3,122.45
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,156.47,126.2
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,177.93,143.24
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,191.26,153.44
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,122.8,97.21
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,129.5,72.51
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,214.29,138.8
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,292.41,208.22
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,323.55,236.09
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,333.48,247.45
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,370.06,274.11
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,410.25,303.41
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,395.19,293.75
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,376.53,280.72
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,477.87,355.28
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,600.21,443.34
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,453.76,338.6
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,273.41,204.64
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,432.72,324.24
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,592.17,437.99
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,504.35,374.01
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,397.93,296.46
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,435.0,324.55
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,473.08,352.44
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,555.76,413.56
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,640.31,474.52
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,685.35,508.52
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,743.89,551.44
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,641.08,479.05
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,537.92,405.44
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,591.5,448.08
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,639.64,485.44
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,593.85,453.65
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,530.92,409.91
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,438.99,341.77
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,336.47,263.95
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,303.66,239.76
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,270.4,214.39
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,233.04,185.16
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,196.06,155.55
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,157.8,124.29
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,120.92,93.43
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,81.87,60.41
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,38.72,23.69
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,17.3,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,10.62,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,21.98,11.61
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,30.82,20.91
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,39.66,29.1
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,58.27,45.62
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,78.67,63.41
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,87.69,71.01
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,97.77,79.34
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,115.45,93.79
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,135.21,109.68
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,107.09,85.46
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,76.61,59.42
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,133.01,106.11
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,183.93,147.21
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,193.35,154.37
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,230.44,169.29
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,251.97,181.12
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,288.65,206.97
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,323.07,235.87
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,340.47,251.66
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,380.28,280.68
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,416.99,307.72
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,457.43,338.31
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,501.7,371.81
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,487.28,362.35
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,466.62,347.33
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,531.09,395.68
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,602.64,448.67
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,686.46,514.05
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,763.41,574.91
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,715.3,535.3
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,631.25,469.74
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,658.08,490.87
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,683.65,510.67
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,557.29,419.34
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,424.0,320.27
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,478.6,362.61
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,516.68,392.18
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,576.56,438.57
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,616.23,470.14
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,405.72,313.18
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,186.77,142.53
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,349.7,273.78
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,494.31,386.72
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,422.07,331.18
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,337.2,265.95
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,304.58,241.86
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,271.4,216.64
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,236.08,188.64
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,200.84,160.1
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,162.94,128.9
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,126.25,97.98
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,87.45,64.94
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,50.85,32.96
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,22.95,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,11.41,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.04,11.55
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,32.05,21.76
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,44.27,32.82
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,50.67,38.63
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,57.09,44.22
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,62.04,48.36
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,66.92,52.31
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,69.83,54.49
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,72.72,56.62
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,111.04,88.55
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,150.19,120.55
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,111.8,88.14
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,84.92,65.46
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,85.94,66.14
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,140.59,81.72
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,195.19,112.59
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,250.38,153.57
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,311.65,214.05
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,362.23,263.48
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,318.04,235.22
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,255.5,190.9
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,377.52,280.05
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,561.27,416.02
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,563.93,419.38
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,547.32,406.25
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,632.59,472.53
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,726.02,544.69
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,726.68,540.55
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,702.15,518.24
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,677.93,500.99
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,651.72,481.98
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,774.4,575.6
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,869.71,645.94
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,877.86,652.64
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,882.15,657.36
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,878.59,655.53
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,871.37,651.36
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,859.82,644.04
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,844.75,634.55
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,823.49,621.0
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,799.01,605.28
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,775.77,591.06
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,741.15,568.68
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,700.37,540.65
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,657.76,510.58
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,606.14,474.13
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,556.42,437.99
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,496.6,392.44
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,438.19,346.53
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,367.85,291.02
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,302.1,236.84
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,222.83,170.08
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,153.66,108.19
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,69.93,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,10.62,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,22.12,11.77
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,30.7,20.81
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,39.34,28.82
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,45.33,34.21
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,51.34,39.39
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,55.57,42.94
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,64.66,50.57
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,67.74,52.81
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,70.78,54.96
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,73.19,56.66
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,75.5,58.27
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,86.04,66.73
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,88.26,68.23
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,89.89,69.37
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,135.49,76.86
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,192.16,108.59
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,249.06,150.66
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,305.54,197.37
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,361.46,245.22
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,415.24,290.91
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,467.78,334.68
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,518.17,376.36
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,566.76,415.55
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,612.08,451.31
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,655.21,484.53
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,694.82,514.43
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,732.03,541.93
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,765.37,565.05
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,795.84,585.66
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,821.91,603.02
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,844.43,617.92
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,861.63,629.63
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,875.01,638.93
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,882.82,644.35
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,886.75,647.35
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,882.44,645.06
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,874.46,640.52
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,862.44,633.45
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,846.9,624.16
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,824.81,610.58
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,799.55,594.91
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,776.15,581.37
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,741.49,559.94
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,700.47,532.83
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,657.67,503.72
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,606.06,467.75
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,554.03,430.5
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,496.39,388.0
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,437.95,343.37
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,368.68,289.07
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,303.87,236.07
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,225.05,170.28
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,156.17,109.4
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,71.25,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,11.8,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,22.79,12.19
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.44,22.13
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,44.3,32.88
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,51.81,39.63
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,59.21,46.06
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,64.04,50.08
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,68.81,53.91
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,72.21,56.38
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,75.52,58.71
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,77.91,60.35
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,86.87,67.47
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,88.05,68.06
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,89.13,68.6
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,89.92,69.05
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,132.33,76.13
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,220.24,142.79
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,288.34,203.0
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,315.46,227.23
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,321.29,235.19
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,366.98,261.49
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,456.18,323.81
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,503.87,362.59
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,550.0,399.44
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,593.03,432.3
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,634.01,462.77
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,671.66,490.87
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,707.28,516.94
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,739.85,540.74
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,769.97,562.52
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,794.84,580.11
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,816.34,594.54
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,832.72,605.64
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,845.45,614.45
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,755.81,550.71
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,624.49,455.7
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,639.53,469.03
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,652.29,479.96
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,759.93,559.79
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,830.93,611.16
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,808.15,596.71
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,782.37,580.99
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,749.7,561.03
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,714.66,539.28
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,673.37,511.6
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,633.51,483.92
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,582.34,448.42
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,531.05,411.88
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,469.66,365.85
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,410.17,319.89
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,341.21,266.14
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,276.86,213.99
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,198.45,149.28
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,134.69,93.9
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,61.47,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,12.2,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,23.27,12.39
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,35.17,24.2
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,47.01,34.93
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,55.49,42.47
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,63.92,49.71
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,73.02,57.32
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,81.71,64.4
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,84.26,66.18
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,84.68,66.14
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,87.19,67.98
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,89.58,69.71
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,130.78,103.25
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,173.82,137.56
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,186.34,147.14
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,228.47,166.23
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,215.7,142.29
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,250.49,156.96
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,312.98,214.27
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,361.51,259.01
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,395.08,281.26
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,449.14,321.41
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,495.01,358.69
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,539.69,394.2
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,580.7,426.12
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,619.06,455.28
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,582.62,428.34
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,515.65,378.06
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,582.23,426.4
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,652.1,475.69
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,666.01,485.49
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,677.76,494.15
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,757.92,553.33
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,820.89,600.3
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,835.09,611.11
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,837.16,614.51
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,832.92,612.71
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,825.22,608.67
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,810.97,599.86
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,793.61,588.98
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,684.67,512.01
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,569.13,428.86
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,630.16,477.62
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,672.48,511.68
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,630.29,482.23
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,586.81,451.96
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,534.13,414.61
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,475.16,371.78
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,417.65,328.07
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,362.13,284.66
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,295.9,232.23
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,234.72,182.24
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,168.34,127.2
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,101.0,70.18
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,45.78,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,11.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,22.69,12.0
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.29,22.67
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,43.91,32.28
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,53.02,40.36
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,59.62,46.02
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,64.72,50.22
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,69.73,54.22
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,72.75,56.45
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,75.72,58.61
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,78.03,60.18
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,87.0,67.27
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,88.71,68.31
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,90.28,69.23
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,90.97,69.6
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,130.28,75.56
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,183.57,104.68
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,237.52,143.63
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,295.92,190.56
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,347.71,234.1
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,397.93,276.69
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,447.13,317.93
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,494.04,356.54
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,539.43,393.08
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,507.8,372.03
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,442.95,323.79
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,481.04,351.82
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,523.29,382.28
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,523.03,382.17
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,520.57,380.62
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,673.61,495.09
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,802.31,589.43
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,818.52,600.08
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,831.14,609.23
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,732.99,538.11
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,581.74,427.49
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,725.05,534.97
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,831.28,612.75
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,817.64,603.63
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,800.74,593.27
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,781.22,581.46
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,753.34,563.68
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,719.3,542.01
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,683.22,518.6
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,639.29,488.35
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,594.34,456.86
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,542.29,419.89
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,490.4,382.15
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,424.23,332.8
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,367.77,289.24
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,302.35,237.21
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,241.94,187.65
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,173.7,131.05
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,113.63,79.58
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,47.52,0.68
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,11.41,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.05,11.49
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,31.67,21.28
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,43.4,31.82
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,49.79,37.56
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,56.19,43.07
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,60.74,46.93
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,65.23,50.64
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,94.98,75.56
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,134.0,107.66
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,146.99,117.67
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,156.96,125.13
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,177.02,140.7
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,189.33,149.81
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,186.75,147.3
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,213.97,153.6
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,203.14,129.71
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,239.35,144.67
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,292.24,187.55
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,344.84,231.74
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,395.61,274.13
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,445.43,314.94
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,493.15,353.81
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,539.33,390.49
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,582.54,423.46
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,623.82,454.12
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,661.56,482.19
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,697.18,508.18
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,729.27,530.51
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,758.83,550.68
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,784.27,568.25
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,806.39,582.92
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,823.03,594.44
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,836.05,603.71
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,731.95,530.64
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,575.53,418.28
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,732.67,534.92
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,839.6,610.81
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,828.09,604.27
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,813.21,596.57
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,800.98,589.91
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,776.04,574.72
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,744.65,554.86
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,710.85,533.26
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,668.52,505.39
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,627.63,477.27
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,577.44,442.4
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,527.08,406.51
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,465.84,361.57
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,406.64,316.67
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,339.36,263.86
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,276.48,212.72
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,199.24,149.37
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,136.44,95.53
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,62.82,6.08
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,12.2,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,23.2,12.2
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,36.36,25.04
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,49.4,36.78
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,58.1,44.51
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,66.73,51.91
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,73.33,57.49
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,79.82,62.84
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,87.02,68.56
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,91.83,72.19
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,94.32,73.99
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,96.67,75.66
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,99.72,77.77
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,102.47,79.63
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,102.98,79.82
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,138.38,85.12
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,190.34,114.2
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,242.7,152.18
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,293.31,192.97
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,348.27,238.46
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,396.91,278.95
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,444.61,318.02
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,489.9,355.01
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,534.07,390.31
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,574.85,421.49
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,613.83,450.5
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,650.28,477.77
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,685.09,503.31
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,715.75,525.71
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,744.14,546.23
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,665.22,487.08
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,545.65,398.41
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,691.99,507.5
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,816.0,597.54
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,821.68,600.76
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,831.98,607.68
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,820.91,600.24
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,806.37,590.63
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,791.33,581.05
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,773.27,569.43
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,676.07,501.47
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,571.26,427.04
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,618.35,464.76
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,640.71,484.22
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,597.36,454.06
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,553.33,423.34
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,501.17,386.41
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,449.79,349.18
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,391.45,305.19
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,335.5,261.9
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,260.38,203.18
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,202.59,156.33
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,140.62,105.38
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,84.98,58.77
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,35.21,2.78
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
