Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,12.2,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,23.17,12.16
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,36.71,25.32
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,49.98,37.28
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,59.27,45.51
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,68.44,53.38
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,75.6,59.31
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,82.62,64.95
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,89.53,70.39
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,93.63,73.39
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,120.01,94.99
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,150.41,119.57
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,159.87,126.58
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,168.81,133.14
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,182.1,143.42
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,218.22,161.35
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,252.49,185.17
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,273.58,200.32
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,298.06,212.96
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,352.95,250.35
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,391.21,280.21
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,429.6,309.79
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,466.65,338.51
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,503.37,366.46
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,544.42,396.92
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,585.79,427.08
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,606.77,442.65
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,626.86,457.38
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,656.05,478.35
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,686.67,500.0
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,706.65,514.14
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,724.27,526.67
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,741.65,538.38
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,756.55,548.4
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,707.73,516.07
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,666.31,488.39
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,682.98,502.67
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,712.49,525.2
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,617.01,457.59
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,520.34,388.14
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,502.33,376.96
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,482.79,364.23
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,513.32,389.43
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,521.71,398.58
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,431.22,331.28
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,329.99,254.87
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,367.29,286.22
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,381.01,298.75
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,330.08,259.19
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,281.61,220.97
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,247.32,193.6
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,222.72,172.38
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,149.78,112.3
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,94.28,65.43
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,43.63,6.57
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,12.2,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,23.28,12.13
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,35.15,23.89
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,46.99,34.56
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,53.9,40.72
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,63.13,48.63
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,68.06,52.78
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,72.93,56.76
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,75.2,58.34
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,77.51,59.92
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,79.73,61.41
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,81.84,62.81
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,130.34,102.25
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,178.62,140.63
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,129.77,100.84
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,126.34,73.77
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,213.99,139.6
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,290.92,206.86
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,315.13,224.11
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,353.97,253.16
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,380.95,268.72
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,441.72,312.47
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,472.73,341.06
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,478.25,347.53
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,514.1,373.42
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,551.96,400.41
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,567.83,411.78
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,581.08,421.03
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,666.64,485.72
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,748.55,547.65
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,773.47,565.21
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,795.14,580.14
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,810.98,591.01
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,823.26,599.62
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,830.71,604.87
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,834.54,607.86
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,841.84,613.28
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,833.8,608.6
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,821.37,601.2
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,805.64,591.7
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,714.88,528.47
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,595.81,443.52
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,610.77,457.42
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,603.67,455.33
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,559.84,424.66
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,515.53,393.37
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,413.07,318.55
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,333.51,258.74
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,290.54,226.58
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,248.52,194.11
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,202.98,157.93
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,159.55,122.46
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,104.72,77.25
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,62.82,42.08
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,28.82,3.54
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,12.59,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,23.77,12.47
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,37.27,25.66
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,50.6,37.63
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,60.85,46.76
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,70.93,55.52
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,78.64,62.04
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,91.9,73.14
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,114.59,91.83
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,131.09,105.04
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,144.96,115.88
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,158.49,126.29
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,163.9,129.98
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,169.0,133.41
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,179.06,141.09
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,193.06,144.46
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,197.66,147.2
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,186.09,138.07
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,202.11,149.9
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,218.55,161.99
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,231.63,171.24
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,244.94,180.6
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,266.51,196.44
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,284.24,209.39
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,270.09,198.63
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,250.26,183.76
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,307.03,225.54
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,366.8,268.85
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,486.68,355.81
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,616.13,447.07
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,715.78,521.42
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,792.75,580.22
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,809.92,592.12
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,823.52,602.1
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,759.9,555.29
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,654.72,478.12
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,758.61,557.26
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,827.62,608.82
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,629.79,469.17
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,371.14,276.93
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,599.64,452.21
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,763.74,572.86
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,731.85,551.77
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,697.64,530.07
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,659.56,503.68
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,617.05,473.62
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,567.0,438.28
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,516.84,401.97
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,458.11,357.56
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,401.07,313.21
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,334.04,260.58
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,267.09,206.3
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,196.02,147.58
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,134.21,94.9
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,63.01,16.09
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,12.59,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,23.76,12.41
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,38.97,27.07
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,54.12,40.62
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,64.54,49.81
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,73.9,57.81
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,81.22,63.97
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,88.38,69.85
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,90.27,71.05
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,93.14,73.03
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,95.9,74.89
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,98.51,76.61
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,94.66,73.02
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,91.24,69.85
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,100.11,76.89
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,132.96,80.53
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,181.88,104.99
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,232.85,140.68
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,285.58,183.24
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,341.81,230.22
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,391.34,271.93
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,440.37,312.67
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,487.54,351.77
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,533.22,388.79
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,576.57,422.49
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,618.43,454.2
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,655.97,482.59
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,691.44,508.99
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,723.51,531.42
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,753.15,551.64
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,778.36,569.55
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,800.28,584.14
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,817.13,595.35
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,830.41,604.22
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,837.97,609.13
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,841.85,611.7
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,839.59,610.54
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,833.77,607.16
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,822.74,600.44
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,818.68,598.52
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,797.06,585.15
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,772.48,569.92
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,740.84,550.48
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,706.83,529.29
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,665.97,502.7
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,626.52,476.16
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,577.07,441.83
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,527.4,406.46
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,469.36,363.96
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,412.76,321.1
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,345.64,268.78
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,282.84,217.91
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,206.67,155.44
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,144.69,102.5
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,67.5,19.42
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,12.59,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,23.88,12.45
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,35.78,24.4
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,47.6,35.06
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,54.51,41.24
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,63.91,49.3
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,69.2,53.75
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,74.39,58.01
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,75.02,58.2
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,75.85,58.54
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,78.18,60.14
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,87.19,67.25
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,86.87,66.61
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,86.61,66.05
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,87.48,66.57
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,121.07,70.29
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,182.41,103.64
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,235.53,141.01
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,288.6,183.47
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,341.33,227.43
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,392.25,270.19
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,442.27,311.58
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,489.8,350.86
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,535.71,387.99
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,579.08,422.34
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,620.37,454.35
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,658.28,483.25
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,694.06,510.03
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,726.73,533.09
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,756.95,553.97
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,782.37,572.06
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,804.45,586.93
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,821.45,598.62
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,834.83,607.99
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,842.45,613.2
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,846.36,616.07
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,842.57,614.15
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,835.29,610.07
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,824.32,603.41
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,820.39,601.63
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,799.13,588.44
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,774.87,573.36
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,743.61,554.16
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,709.96,533.17
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,668.66,505.42
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,628.78,477.76
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,579.27,443.22
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,529.51,407.66
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,471.01,364.67
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,414.05,321.45
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,346.9,269.54
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,284.04,218.99
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,206.95,155.75
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,144.17,102.31
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,67.59,21.19
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,12.2,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,23.35,12.05
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,34.29,23.19
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,45.25,33.06
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,52.12,39.19
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,56.46,42.93
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,61.07,46.82
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,65.62,50.56
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,66.71,51.18
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,73.48,56.56
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,75.69,58.06
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,77.82,59.48
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,77.94,59.25
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,87.44,66.72
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,89.02,67.81
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,122.69,70.94
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,177.06,97.99
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,232.01,136.57
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,286.57,180.21
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,340.65,225.27
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,393.21,269.31
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,444.76,311.83
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,493.49,351.86
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,540.44,389.51
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,585.09,423.61
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,627.65,455.13
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,666.45,483.9
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,702.91,510.32
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,736.01,533.82
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,766.44,554.99
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,792.26,572.01
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,814.64,586.23
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,831.82,596.17
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,845.29,603.72
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,854.15,609.23
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,859.23,612.4
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,858.04,612.05
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,853.14,609.49
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,842.39,604.52
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,828.13,597.39
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,807.93,585.64
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,784.59,571.87
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,755.15,553.66
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,730.52,538.66
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,691.74,513.89
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,651.1,487.42
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,602.9,454.93
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,554.03,421.05
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,497.68,380.79
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,444.06,340.98
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,378.8,291.07
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,317.32,241.99
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,242.74,181.01
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,176.77,124.75
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,82.56,28.35
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,12.2,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,23.3,11.95
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,34.21,23.12
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,45.13,32.96
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,56.79,43.19
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,70.75,55.12
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,67.61,52.38
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,71.83,55.82
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,74.76,57.97
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,77.66,60.04
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,80.22,61.94
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,82.65,63.72
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,89.83,69.28
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,89.96,69.01
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,90.7,69.4
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,122.21,72.29
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,174.91,98.53
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,235.47,141.06
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,288.16,182.49
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,340.58,225.24
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,391.22,266.47
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,441.15,306.14
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,489.04,344.36
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,535.39,380.4
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,578.45,412.28
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,619.07,441.41
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,656.94,469.56
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,692.8,495.83
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,725.4,519.53
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,755.67,541.38
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,781.56,559.67
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,804.19,575.05
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,821.79,587.06
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,835.8,596.88
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,843.67,602.42
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,847.84,605.75
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,845.45,605.03
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,839.52,602.2
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,838.89,602.47
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,823.51,593.26
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,801.57,580.44
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,776.64,565.71
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,744.25,546.63
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,709.48,525.79
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,670.93,500.49
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,627.99,471.5
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,576.74,436.98
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,525.37,401.37
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,463.91,356.36
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,404.51,311.53
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,337.72,260.72
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,271.02,208.01
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,197.86,148.47
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,134.15,95.15
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,63.76,22.32
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,11.8,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,22.43,11.22
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,35.3,24.03
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,47.87,35.29
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,54.01,40.81
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,60.26,46.17
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,81.08,63.83
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,102.12,81.38
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,117.37,93.63
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,136.22,108.65
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,141.3,112.37
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,150.6,119.53
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,162.64,128.61
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,173.87,136.92
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,129.71,101.0
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,126.12,76.45
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,210.49,136.08
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,281.76,195.82
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,318.46,221.69
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,352.04,246.88
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,392.42,280.62
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,417.84,302.23
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,459.34,332.08
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,525.69,381.94
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,539.06,393.59
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,521.99,381.23
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,603.93,442.98
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,679.25,500.37
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,621.77,456.53
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,516.68,377.9
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,543.06,397.68
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,569.41,416.74
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,712.14,522.8
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,819.81,601.34
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,744.8,545.52
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,628.89,460.66
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,745.26,548.39
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,838.35,615.31
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,826.95,607.32
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,812.18,598.06
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,791.65,585.39
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,768.02,570.7
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,737.09,550.69
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,703.78,529.01
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,667.84,505.21
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,627.32,477.52
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,577.42,442.86
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,527.3,407.16
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,470.54,364.97
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,415.06,322.48
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,349.59,271.52
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,288.16,221.9
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,216.54,163.17
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,150.94,107.69
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,70.75,26.46
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,11.41,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,21.86,10.79
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,32.43,21.74
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,43.02,31.31
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,52.15,39.4
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,58.77,45.1
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,63.88,49.32
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,68.91,53.34
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,71.32,55.06
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,73.76,56.77
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,111.53,87.75
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,150.19,118.74
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,160.66,126.47
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,170.51,133.69
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,184.32,144.25
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,220.81,161.27
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,249.07,178.79
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,277.26,198.41
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,280.33,188.6
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,334.74,221.66
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,380.48,266.14
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,403.64,289.36
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,450.99,322.15
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,527.61,378.02
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,570.77,410.53
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,612.09,441.02
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,649.98,469.24
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,685.8,495.48
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,718.26,517.96
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,748.36,538.41
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,705.76,505.24
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,629.14,448.74
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,741.76,531.83
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,829.49,594.45
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,760.36,545.39
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,649.39,466.55
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,570.39,413.31
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,504.57,367.4
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,678.37,495.96
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,810.06,589.71
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,577.34,427.22
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,302.53,224.26
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,416.39,313.5
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,522.3,393.75
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,580.48,438.59
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,617.25,467.99
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,566.83,432.56
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,516.32,396.7
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,456.87,353.24
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,399.19,309.71
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,326.74,253.82
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,266.0,205.03
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,194.85,146.67
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,132.76,94.54
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,63.76,24.34
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,11.41,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,21.83,10.63
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,32.74,21.96
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.68,31.84
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.65,38.01
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,59.56,45.58
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,64.66,49.78
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,69.69,53.78
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,72.06,55.46
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,74.45,57.12
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,76.82,58.74
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,85.73,65.74
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,86.93,66.34
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,88.05,66.88
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,88.85,67.19
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,118.01,69.19
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,170.97,94.89
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,231.51,136.78
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,283.66,177.69
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,335.57,220.33
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,385.9,261.67
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,435.37,301.7
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,482.96,340.07
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,529.07,376.4
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,571.98,408.78
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,613.02,438.91
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,650.58,466.79
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,686.08,492.69
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,718.57,516.1
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,748.72,537.58
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,679.38,486.08
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,558.98,398.98
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,576.99,413.1
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,594.23,425.94
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,576.37,414.02
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,556.68,400.99
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,542.33,392.1
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,526.59,382.19
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,696.45,506.7
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,812.32,587.99
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,694.26,506.56
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,539.54,396.51
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,642.13,475.62
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,715.1,530.84
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,676.25,505.0
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,635.67,477.76
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,589.19,446.19
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,540.19,412.0
