Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,483.75,371.28
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,428.41,329.96
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,362.88,279.66
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,301.31,230.5
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,228.57,171.03
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,164.13,116.53
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,78.41,31.6
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,11.41,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,21.87,10.48
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.11,21.3
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,42.39,30.6
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,51.51,38.66
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,58.21,44.42
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,63.01,48.38
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,67.77,52.17
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,70.54,54.2
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,73.3,56.18
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,75.41,57.59
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,83.89,64.25
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,85.47,65.18
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,86.94,66.03
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,87.5,66.15
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,115.83,67.83
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,206.68,132.22
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,278.39,193.43
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,285.69,189.47
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,334.69,220.95
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,385.48,263.17
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,435.43,304.11
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,482.89,342.99
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,528.84,379.84
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,572.69,413.59
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,615.03,445.38
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,653.08,474.18
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,688.99,500.91
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,721.79,525.03
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,752.17,547.12
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,778.16,565.6
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,800.85,580.93
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,818.87,593.42
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,833.28,603.61
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,841.54,609.4
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,846.09,612.87
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,841.52,610.65
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,833.49,606.31
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,822.38,600.03
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,818.31,598.6
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,686.76,507.16
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,543.72,403.22
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,640.38,478.9
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,708.88,532.63
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,562.85,426.54
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,416.35,317.21
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,483.51,371.33
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,527.11,406.21
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,468.17,362.4
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,410.86,318.94
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,344.99,267.43
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,283.2,217.44
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,207.45,155.59
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,145.09,103.05
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,68.93,27.91
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,11.02,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.2,9.86
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,31.5,20.83
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,41.86,30.27
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,49.09,36.75
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,54.17,41.15
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,58.83,45.02
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,63.45,48.72
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,65.2,49.93
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,72.52,55.77
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,74.75,57.29
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,76.88,58.72
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,119.52,93.42
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,168.31,132.35
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,116.13,89.61
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,117.83,69.19
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,171.29,94.38
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,225.35,131.51
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,279.63,174.73
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,333.59,219.85
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,385.36,263.29
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,436.1,305.29
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,485.04,345.63
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,532.35,383.78
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,543.75,393.58
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,537.68,388.09
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,610.33,443.19
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,691.43,504.46
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,724.37,527.39
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,754.9,548.45
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,781.04,567.12
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,803.9,582.53
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,821.28,594.57
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,835.03,604.31
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,843.44,610.18
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,848.13,613.73
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,767.18,557.15
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,643.52,468.25
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,542.7,398.13
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,458.24,337.4
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,644.82,478.18
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,783.08,578.3
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,752.52,559.07
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,719.49,539.0
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,678.06,511.72
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,635.18,482.32
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,588.7,450.01
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,539.58,415.0
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,478.57,370.16
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,419.56,325.45
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,353.58,274.48
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,291.64,224.73
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,212.1,159.7
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,147.53,105.3
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,70.09,29.23
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,11.02,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.19,9.72
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.14,20.47
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,43.42,31.46
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,59.09,45.13
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,76.3,59.83
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,66.72,51.52
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,60.26,45.81
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,95.3,74.98
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,137.83,109.69
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,145.19,115.0
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,149.68,117.99
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,163.98,128.88
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,187.01,146.61
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,170.76,133.23
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,172.57,118.39
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,225.41,151.78
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,279.4,192.92
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,283.3,186.62
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,329.65,216.7
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,388.63,270.94
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,435.49,312.2
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,463.11,334.79
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,492.99,358.19
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,521.67,380.17
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,549.16,400.88
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,589.93,430.61
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,631.74,460.72
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,634.73,463.24
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,634.21,463.26
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,665.57,486.27
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,702.46,512.73
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,772.76,566.39
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,820.3,603.33
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,790.76,580.16
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,730.82,535.3
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,574.92,424.9
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,397.02,294.52
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,552.49,413.35
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,687.49,513.66
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,683.12,511.81
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,674.78,507.99
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,532.63,404.5
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,398.96,304.26
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,333.19,255.44
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,254.25,195.42
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,308.64,240.3
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,353.94,277.09
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,311.34,244.53
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,269.23,211.81
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,222.96,174.86
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,178.72,138.53
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,130.52,98.16
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,86.3,60.66
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,41.27,15.69
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,9.83,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,18.92,7.94
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,33.78,22.71
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,48.46,35.89
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,62.08,47.88
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,75.56,59.45
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,84.83,67.3
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,95.37,76.06
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,113.28,90.7
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,134.34,107.7
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,137.51,109.88
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,146.19,116.64
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,164.28,130.8
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,181.75,144.27
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,200.17,158.65
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,224.26,167.58
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,244.23,180.88
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,262.86,194.73
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,288.37,212.23
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,330.15,242.54
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,326.88,241.71
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,324.17,240.64
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,216.86,161.25
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,95.72,69.1
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,104.73,76.13
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,113.94,83.22
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,197.4,146.99
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,282.14,210.4
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,252.9,188.1
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,222.62,165.24
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,203.33,150.89
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,183.58,136.1
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,240.26,178.98
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,310.97,231.58
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,221.8,165.2
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,145.06,107.18
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,93.39,67.54
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,42.52,27.86
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,102.9,75.44
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,165.65,124.49
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,131.46,98.09
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,97.54,71.72
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,91.51,67.22
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,85.49,62.67
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,71.72,51.95
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,58.4,41.49
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,51.02,35.8
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,43.66,30.05
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,37.09,24.8
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,30.54,19.49
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,24.39,14.48
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,18.26,9.4
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,12.91,4.89
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,7.58,0.36
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,3.78,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,17.4,6.71
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,32.14,21.33
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,46.58,34.29
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,60.91,46.87
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,75.29,59.21
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,73.51,57.64
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,76.17,59.76
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,99.46,79.06
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,125.54,100.3
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,103.46,81.4
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,84.0,64.84
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,89.51,69.06
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,87.97,67.42
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,130.24,101.68
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,210.89,157.45
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,178.5,116.3
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,226.06,134.54
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,290.89,195.12
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,347.85,247.64
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,376.25,270.19
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,402.01,290.3
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,442.73,320.33
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,487.79,353.6
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,538.92,392.32
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,604.04,442.12
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,614.09,448.44
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,605.31,440.25
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,654.33,474.47
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,705.47,509.34
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,695.58,502.58
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,675.08,488.93
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,587.41,426.97
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,468.42,341.7
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,617.41,451.04
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,755.65,548.57
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,803.92,584.97
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,833.59,607.99
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,753.06,551.65
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,641.62,472.33
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,661.8,489.01
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,661.55,491.15
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,690.54,515.49
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,701.6,527.35
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,572.16,433.83
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,443.47,338.74
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,352.66,271.37
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,253.94,196.09
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,220.84,171.28
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,187.89,145.77
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,153.21,118.27
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,119.51,90.88
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,77.13,56.12
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,45.01,29.42
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,20.26,5.21
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,8.26,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,16.01,5.57
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,30.47,19.92
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,44.54,32.55
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,59.36,45.54
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,74.0,58.09
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,65.99,51.1
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,62.64,48.02
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,96.93,76.43
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,134.82,107.0
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,99.56,77.42
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,76.08,57.74
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,77.1,58.28
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,78.07,58.76
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,88.84,67.19
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,114.96,67.9
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,189.72,115.37
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,262.83,173.69
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,281.91,181.81
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,328.87,214.48
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,380.48,257.15
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,431.08,298.33
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,479.45,337.42
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,526.25,374.32
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,545.41,389.2
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,549.18,390.79
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,576.29,410.24
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,602.77,428.83
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,640.22,453.79
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,679.86,479.71
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,746.06,528.3
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,795.51,565.28
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,812.87,576.8
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,826.65,586.38
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,788.75,559.54
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,720.45,511.04
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,733.36,521.72
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,743.31,529.91
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,734.78,525.51
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,723.0,519.16
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,635.69,459.78
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,535.05,390.36
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,494.28,364.11
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,436.23,324.85
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,393.5,295.04
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,350.92,264.72
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,334.07,253.99
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,328.51,251.06
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,289.46,222.28
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,250.58,192.95
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,207.65,159.78
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,166.2,126.72
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,122.42,90.8
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,74.0,50.85
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,34.18,12.35
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,10.23,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,19.58,7.78
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,33.48,22.22
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,47.18,34.44
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,57.82,43.83
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,68.27,52.78
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,76.07,59.23
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,83.69,65.35
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,89.67,69.8
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,97.15,75.39
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,100.06,77.28
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,102.79,79.02
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,104.82,80.18
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,106.65,81.16
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,107.27,81.2
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,130.48,81.57
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,113.69,68.46
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,74.87,51.9
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,200.47,141.88
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,333.91,233.93
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,351.34,246.4
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,366.13,257.33
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,409.39,287.43
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,457.38,320.73
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,478.01,335.88
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,497.7,350.36
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,585.18,413.34
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,681.47,481.96
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,644.16,454.75
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,572.47,403.92
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,687.12,487.7
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,788.66,560.89
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,805.57,572.67
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,818.99,582.91
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,745.94,532.02
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,647.76,463.46
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,388.79,285.18
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,121.76,87.3
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,127.1,92.09
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,132.54,96.63
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,80.68,57.23
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,30.75,18.54
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,28.02,16.52
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,25.3,14.47
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,16.83,7.79
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,8.39,1.07
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,8.0,0.8
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,7.61,0.52
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,6.46,0.0
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,5.31,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.17,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.03,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,1.89,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,9.83,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,18.97,7.18
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,29.61,19.13
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.28,28.86
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,49.28,36.88
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,56.0,42.72
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,61.24,47.08
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,66.39,51.24
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,69.21,53.21
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,72.02,55.12
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,74.5,56.84
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,83.28,63.74
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,85.45,65.15
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,87.46,66.43
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,88.6,67.16
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,113.38,68.11
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,198.26,129.81
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,265.75,191.14
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,272.27,182.98
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,332.27,219.38
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,381.11,260.16
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,432.0,301.58
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,480.0,340.5
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,526.75,377.61
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,535.78,385.65
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,517.8,372.22
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,601.15,434.08
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,678.07,491.85
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,719.23,519.48
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,746.95,538.0
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,772.27,556.07
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,794.37,571.84
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,808.83,582.22
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,819.59,590.15
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,827.07,595.89
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,830.99,599.32
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,702.59,508.96
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,536.14,389.97
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,686.6,502.93
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,803.3,589.37
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,779.2,573.55
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,752.43,556.75
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,719.46,536.44
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,684.38,514.34
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,642.62,486.24
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,599.58,456.71
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,548.43,420.95
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,490.27,379.28
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,435.07,337.96
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,381.35,296.61
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,317.15,246.78
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,257.37,198.8
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,194.01,146.48
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,137.07,98.22
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,66.57,29.41
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,10.23,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,19.6,7.3
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,31.21,20.31
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,42.78,30.72
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,50.72,37.7
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,60.98,46.38
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,66.71,51.19
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,72.32,55.78
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,75.85,58.41
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,79.3,60.93
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,81.75,62.59
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,84.09,64.13
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,86.11,65.42
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,95.55,72.73
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,140.92,108.96
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,205.55,148.05
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,197.4,126.33
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,225.0,133.29
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,277.64,174.45
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,330.36,217.72
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,381.6,259.84
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,432.5,301.05
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,479.22,339.05
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,524.57,375.14
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,567.5,407.82
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,608.71,438.34
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,646.57,466.69
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,682.52,493.14
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,715.37,516.0
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,746.1,536.96
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,771.84,555.34
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,794.41,571.14
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,812.02,583.22
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,826.11,593.1
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,834.54,599.39
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,839.35,603.46
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,840.46,605.51
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,837.84,605.24
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,838.2,608.08
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,823.77,601.16
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,803.15,588.98
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,779.5,574.78
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,748.29,556.28
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,714.63,535.91
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,677.75,511.84
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,636.3,483.59
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,586.81,449.31
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,537.0,413.93
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,479.31,370.92
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,423.03,327.76
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,357.01,276.75
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,294.86,226.91
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,218.93,164.76
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,156.47,111.89
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,74.42,33.12
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,9.83,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.01,6.66
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.37,18.84
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,42.01,30.2
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,48.45,35.93
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,54.93,41.43
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,59.93,45.56
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,64.86,49.51
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,67.82,51.7
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,70.75,53.82
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,79.07,60.38
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,81.39,61.92
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,82.84,62.75
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,84.2,63.51
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,85.25,64.03
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,119.26,71.81
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,172.9,95.69
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,227.13,131.87
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,281.21,174.0
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,335.04,218.2
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,386.97,260.93
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,438.01,302.35
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,486.93,341.94
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,534.26,379.37
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,578.27,412.82
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,619.82,443.56
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,658.79,472.52
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,695.64,499.41
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,728.69,522.43
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,759.34,543.4
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,785.61,562.03
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,808.59,577.49
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,826.1,589.4
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,839.96,599.06
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,848.46,605.36
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,853.23,609.4
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,852.21,609.82
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,847.56,608.02
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,837.18,603.84
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,833.77,604.38
