Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,811.8,591.63
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,786.82,576.91
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,755.89,558.78
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,722.47,538.77
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,680.5,511.53
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,640.44,484.3
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,590.49,450.03
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,540.23,414.63
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,480.64,371.18
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,422.62,327.5
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,356.08,276.14
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,293.53,226.04
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,217.44,163.75
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,154.59,110.6
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,73.65,32.67
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,10.23,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,19.49,6.54
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,33.56,22.15
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,47.7,34.82
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,56.16,42.39
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,64.63,49.68
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,71.65,55.52
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,78.56,61.09
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,102.07,80.4
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,126.46,100.08
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,136.68,107.83
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,146.53,115.21
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,115.49,89.42
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,95.1,72.44
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,95.92,72.75
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,118.92,72.84
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,170.04,95.79
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,222.53,130.98
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,275.63,172.67
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,332.6,219.43
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,382.96,261.3
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,432.75,302.26
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,480.12,341.22
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,526.04,378.19
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,569.11,411.48
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,610.08,442.32
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,647.97,471.02
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,683.87,497.72
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,716.12,520.31
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,746.11,540.86
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,772.29,559.63
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,795.33,575.81
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,812.58,587.81
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,826.31,597.64
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,834.86,603.58
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,839.78,607.33
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,850.72,615.43
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,845.27,612.7
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,833.67,607.15
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,818.7,599.41
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,796.08,585.5
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,770.58,569.65
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,638.59,477.1
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,499.47,375.76
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,570.89,432.28
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,620.33,471.51
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,569.61,435.79
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,518.81,399.57
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,457.3,354.29
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,391.71,304.64
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,325.55,252.85
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,264.26,203.32
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,192.09,144.37
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,120.31,85.3
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,56.49,23.73
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.79,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.51,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.16,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,6.82,0.14
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,10.25,3.14
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,13.68,6.11
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,19.42,11.01
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,25.18,15.85
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,50.23,36.94
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,74.46,57.01
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,107.38,83.92
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,138.78,109.13
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,150.82,118.28
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,162.75,127.26
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,175.54,136.84
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,199.9,147.88
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,229.6,164.55
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,273.46,191.25
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,309.12,215.13
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,344.45,240.55
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,376.98,262.41
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,429.88,301.69
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,476.57,340.2
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,521.86,376.74
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,563.72,409.14
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,603.55,439.12
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,640.74,467.21
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,676.03,493.29
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,708.17,515.75
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,738.19,536.23
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,763.36,554.16
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,785.4,569.64
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,803.78,580.76
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,818.71,589.71
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,826.74,595.38
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,843.99,607.31
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,842.88,607.12
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,838.17,604.77
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,827.02,599.52
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,812.53,592.11
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,791.98,579.66
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,768.39,565.19
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,737.75,546.99
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,708.36,529.48
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,668.88,503.15
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,627.82,475.08
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,578.56,441.24
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,529.05,406.3
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,471.94,364.69
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,416.11,322.63
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,349.78,270.88
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,287.51,220.63
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,210.38,157.75
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,147.11,104.66
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,70.64,30.54
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.08,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,13.74,2.33
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,29.62,18.87
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,44.94,32.6
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,58.83,44.83
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,72.8,56.87
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,88.11,69.75
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,102.98,81.99
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,105.6,83.73
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,106.82,84.27
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,100.53,78.56
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,93.73,72.48
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,125.98,98.51
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,162.11,127.25
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,123.71,95.62
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,122.62,76.72
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,171.97,98.61
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,223.14,132.91
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,276.01,174.27
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,329.08,217.89
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,384.83,267.96
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,427.73,305.0
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,469.68,335.44
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,525.74,377.55
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,555.1,399.92
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,567.76,408.07
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,626.72,452.78
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,683.95,496.86
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,718.47,521.01
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,750.98,543.38
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,757.34,543.95
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,736.32,525.87
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,798.02,571.87
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,836.18,600.3
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,845.2,606.67
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,850.53,610.87
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,783.6,564.18
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,672.13,484.81
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,655.03,475.3
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,636.06,464.03
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,720.65,528.16
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,779.14,572.42
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,747.49,552.93
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,717.32,534.77
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,675.94,506.87
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,633.18,477.45
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,548.01,416.55
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,459.9,352.24
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,405.64,312.41
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,353.04,272.57
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,294.55,227.48
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,239.56,183.6
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,176.24,131.85
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,111.11,78.22
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,52.42,21.14
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,9.83,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,18.74,4.74
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,31.03,19.99
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,43.28,31.18
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,49.96,37.25
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,58.97,45.06
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,64.46,49.65
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,69.87,54.01
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,70.36,54.12
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,71.1,54.41
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,73.34,55.95
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,81.73,62.57
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,81.37,61.91
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,81.11,61.36
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,125.89,97.41
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,194.84,138.49
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,185.26,114.19
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,221.62,129.03
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,275.6,171.51
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,329.34,216.06
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,381.29,264.75
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,419.69,299.32
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,458.51,329.39
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,488.62,352.55
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,530.59,382.86
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,570.53,411.32
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,606.17,436.97
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,641.56,462.07
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,654.09,470.39
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,662.66,475.93
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,646.51,464.35
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,625.71,449.37
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,653.51,469.15
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,680.18,487.91
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,732.23,525.01
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,773.52,554.77
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,825.7,594.88
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,846.28,611.43
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,836.33,607.05
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,822.94,600.62
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,813.0,595.61
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,789.9,581.71
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,759.61,564.05
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,726.78,544.42
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,686.75,518.3
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,645.06,490.24
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,599.03,458.38
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,550.09,423.61
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,491.5,380.65
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,434.39,337.41
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,367.14,284.69
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,303.89,233.43
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,227.37,170.77
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,157.91,112.53
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,75.11,31.89
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,9.44,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,18.0,3.77
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,30.94,19.82
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,43.82,31.47
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.47,37.51
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,59.58,45.39
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,65.38,50.22
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,71.07,54.81
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,72.41,55.63
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,73.91,56.55
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,76.65,58.48
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,79.26,60.29
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,86.54,65.92
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,87.1,66.01
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,88.28,66.63
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,111.16,66.97
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,164.03,90.75
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,224.99,132.45
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,277.88,173.87
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,330.63,217.42
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,381.94,260.31
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,432.58,302.17
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,481.08,342.27
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,528.14,380.39
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,572.64,414.9
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,615.36,447.17
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,654.34,476.93
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,691.19,504.58
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,724.56,528.21
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,755.52,549.68
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,782.52,569.07
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,806.32,585.34
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,824.69,596.97
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,839.47,606.25
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,848.51,614.13
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,853.82,619.68
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,851.38,618.87
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,845.43,615.84
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,845.58,617.3
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,830.84,608.76
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,808.67,595.25
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,783.59,579.75
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,752.15,560.78
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,718.28,539.9
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,678.9,514.46
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,634.86,484.64
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,584.14,448.97
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,533.27,412.32
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,471.18,366.23
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,411.08,320.3
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,337.14,262.8
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,274.97,212.59
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,200.45,151.26
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,135.48,96.8
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,66.11,27.29
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,14.42,1.39
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,29.24,18.38
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,43.55,31.22
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,58.33,44.19
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,72.89,56.71
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,87.58,69.04
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,101.93,80.8
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,83.21,64.55
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,68.63,51.91
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,77.19,58.69
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,79.92,60.58
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,79.61,59.98
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,79.38,59.46
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,89.95,67.71
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,113.07,67.67
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,166.62,91.23
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,220.83,127.62
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,275.16,170.1
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,329.26,214.68
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,381.61,258.41
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,433.05,300.88
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,482.25,341.38
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,529.87,379.73
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,574.02,413.82
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,615.37,444.85
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,654.36,474.42
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,691.21,501.87
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,723.86,524.79
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,754.02,545.51
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,780.21,564.32
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,803.18,579.93
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,821.1,592.21
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,835.45,602.2
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,844.09,608.5
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,849.04,612.48
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,846.96,612.15
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,841.33,609.59
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,842.48,612.78
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,828.74,606.01
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,806.53,592.54
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,781.42,577.09
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,750.56,558.59
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,717.28,538.2
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,678.86,512.66
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,635.58,482.73
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,585.14,447.6
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,534.52,411.46
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,475.63,368.23
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,418.23,324.73
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,349.25,271.14
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,280.52,216.08
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,208.4,156.73
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,145.12,103.39
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,69.88,28.22
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,9.05,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,17.26,2.08
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,30.54,19.4
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,43.79,31.41
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,51.1,37.95
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,58.51,44.28
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,76.76,59.62
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,96.43,75.85
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,80.95,62.52
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,72.84,55.41
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,75.65,57.4
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,84.91,64.67
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,84.07,63.61
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,83.36,62.69
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,84.44,63.24
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,107.45,63.54
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,169.47,93.7
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,223.2,129.51
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,277.25,171.99
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,331.09,216.68
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,382.91,259.93
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,433.92,301.99
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,483.19,341.71
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,530.94,379.13
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,575.81,413.46
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,618.51,445.21
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,657.95,474.83
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,695.2,502.29
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,728.5,526.56
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,759.32,548.72
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,786.5,567.76
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,810.45,583.88
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,828.54,594.9
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,843.01,603.57
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,852.09,610.36
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,857.44,614.84
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,771.73,555.61
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,642.21,462.87
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,753.14,547.41
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,837.53,609.96
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,676.69,497.8
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,486.83,359.41
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,631.33,470.4
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,727.97,544.42
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,689.49,518.83
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,646.55,489.48
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,596.12,454.64
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,545.4,418.7
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,485.15,374.54
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,426.54,330.24
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,358.29,277.47
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,289.89,222.88
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,214.57,161.19
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,148.72,105.87
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,71.39,28.09
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,6.29,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,12.21,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,27.18,16.6
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,41.63,29.58
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,57.15,43.16
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,72.5,56.35
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,86.17,67.81
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,100.39,79.46
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,104.46,82.42
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,107.27,84.26
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,114.57,89.77
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,135.48,106.31
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,154.57,121.12
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,178.41,139.53
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,164.95,128.1
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,160.61,118.4
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,213.4,154.34
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,273.73,194.53
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,297.83,212.52
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,320.13,229.44
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,355.3,247.48
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,433.63,301.31
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,481.56,340.32
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,528.04,377.41
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,570.84,410.08
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,611.12,439.95
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,649.21,468.34
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,685.3,494.69
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,716.97,516.57
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,746.28,536.38
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,772.17,554.7
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,794.95,570.39
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,811.52,581.56
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,838.1,599.43
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,846.84,605.36
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,851.91,609.11
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,850.64,609.08
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,845.74,606.83
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,834.79,600.51
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,820.47,592.1
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,676.21,492.77
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,502.61,368.53
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,627.05,463.19
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,710.35,527.04
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,583.98,436.81
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,457.65,344.83
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,404.86,307.73
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,353.22,270.29
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,307.22,236.28
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,262.66,202.42
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,214.79,165.39
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,159.31,121.31
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,112.79,83.16
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,69.77,47.52
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,32.52,9.54
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.36,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.54,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,12.93,4.92
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,21.35,12.44
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,32.5,22.17
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,43.59,31.74
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,55.35,41.71
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,67.02,51.4
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,99.72,78.5
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,130.97,103.86
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,140.02,110.64
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,148.72,117.07
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,150.96,118.22
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,161.93,126.41
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,177.07,137.83
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,193.54,143.16
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,197.55,145.17
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,200.61,146.92
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,233.67,170.58
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,279.5,203.69
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,295.57,214.92
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,312.21,226.64
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,309.56,225.05
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,304.66,221.65
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,396.06,287.14
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,499.87,360.23
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,589.96,426.92
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,688.46,499.87
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,721.79,522.8
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,752.71,543.94
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,779.26,562.81
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,802.65,579.37
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,737.56,530.99
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,643.61,462.24
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,657.48,473.46
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,669.59,483.08
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,761.91,551.64
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,832.03,604.03
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,672.55,491.05
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,478.35,350.08
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,634.59,467.7
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,754.27,556.27
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,720.46,534.6
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,684.6,511.95
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,624.7,470.6
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,574.24,435.12
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,521.15,397.84
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,468.85,360.3
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,401.2,310.04
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,325.79,252.69
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,261.39,202.64
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,202.4,155.47
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,128.19,95.45
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,62.42,42.17
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,28.09,7.1
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,7.08,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,13.79,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,31.01,19.59
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,47.97,34.86
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,59.99,45.55
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,71.99,55.92
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,79.91,62.55
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,88.1,69.2
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,108.29,85.72
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,124.9,98.99
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,110.91,86.87
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,100.49,77.81
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,99.87,76.87
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,99.35,76.04
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,100.15,76.3
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,121.85,76.45
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,173.15,99.99
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,232.38,140.19
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,284.36,180.91
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,336.74,224.19
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,387.96,266.72
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,438.87,308.53
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,487.67,347.87
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,535.37,385.34
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,579.44,419.19
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,620.87,450.13
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,659.72,479.43
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,696.7,506.83
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,730.02,531.32
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,761.0,553.85
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,786.95,572.5
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,809.71,588.77
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,827.06,599.97
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,840.86,608.65
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,848.53,614.41
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,852.55,617.59
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,851.21,617.3
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,846.28,614.74
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,840.64,613.14
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,824.14,604.25
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,800.45,589.37
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,774.0,572.35
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,739.59,550.88
