Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,555.96,402.91
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,602.98,438.69
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,647.97,471.97
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,689.09,502.69
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,727.75,531.11
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,762.4,555.12
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,794.14,575.66
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,821.55,593.96
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,845.6,610.06
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,864.47,621.74
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,879.66,631.06
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,889.29,637.93
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,895.1,642.46
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,889.6,639.95
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,880.47,635.24
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,869.54,630.54
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,866.65,631.32
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,843.84,617.74
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,817.99,602.21
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,785.9,583.37
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,751.31,562.61
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,710.7,536.23
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,665.08,505.93
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,611.78,469.66
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,558.35,431.88
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,492.49,383.48
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,428.74,335.01
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,353.08,276.13
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,278.65,215.92
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,194.25,145.68
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,119.03,74.28
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,39.24,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,18.72,5.64
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,36.38,24.55
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,46.46,33.88
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,56.34,42.66
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,64.34,49.55
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,72.25,56.13
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,74.53,57.78
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,74.47,57.4
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,77.6,59.66
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,80.62,61.79
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,86.91,66.48
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,86.47,65.6
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,87.54,66.12
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,125.1,71.33
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,181.27,101.12
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,245.18,147.08
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,301.48,192.12
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,357.69,238.53
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,412.14,283.52
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,465.93,327.12
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,517.61,368.76
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,567.81,408.21
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,615.05,443.63
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,660.38,476.66
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,701.7,507.04
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,740.6,535.13
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,776.21,559.34
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,809.06,580.41
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,836.49,598.48
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,860.53,614.36
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,879.72,627.37
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,895.18,638.07
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,904.19,644.49
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,909.31,648.55
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,908.76,649.09
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,904.4,647.33
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,893.57,641.49
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,879.13,633.44
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,857.64,620.82
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,843.05,612.89
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,810.44,594.11
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,775.2,573.41
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,731.98,546.86
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,687.08,518.65
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,633.8,483.1
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,583.45,448.07
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,518.08,400.41
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,454.67,352.54
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,378.22,293.59
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,306.85,236.02
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,216.37,161.63
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,133.32,81.16
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,46.09,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,15.93,3.43
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,31.62,20.57
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,39.55,28.01
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,49.67,36.96
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,55.52,42.03
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,61.33,46.86
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,62.48,47.6
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,69.15,52.93
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,71.9,54.9
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,74.58,56.78
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,75.46,57.04
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,76.34,57.32
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,86.86,65.55
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,125.93,70.87
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,182.06,100.66
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,239.0,141.54
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,295.91,187.14
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,352.62,233.92
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,407.66,279.24
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,461.85,322.91
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,513.18,364.01
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,562.89,402.8
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,610.37,438.0
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,655.73,470.62
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,697.07,500.82
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,735.94,528.74
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,770.72,552.3
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,802.6,572.31
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,830.58,590.78
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,855.2,607.12
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,874.15,619.86
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,889.36,630.33
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,899.01,637.37
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,904.81,642.1
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,904.03,642.77
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,899.44,641.15
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,889.26,637.37
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,875.47,631.33
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,854.66,619.45
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,830.67,605.49
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,799.63,587.75
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,774.82,574.12
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,732.52,547.24
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,688.48,518.8
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,636.14,484.15
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,583.33,447.95
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,521.78,403.18
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,459.34,356.15
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,384.14,298.03
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,313.95,241.21
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,223.55,166.31
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,140.56,82.26
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,49.12,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.18,1.84
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,30.13,19.2
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,37.66,26.27
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,45.3,33.08
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,50.63,37.69
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,55.96,42.11
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,58.64,44.16
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,66.39,50.39
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,69.28,52.48
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,72.09,54.48
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,73.68,55.45
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,75.21,56.38
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,85.8,64.67
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,126.3,70.54
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,183.39,101.38
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,241.17,143.0
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,297.87,188.35
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,354.34,234.78
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,409.67,280.12
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,464.18,323.84
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,516.23,365.28
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,566.72,404.47
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,613.72,439.29
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,658.55,471.55
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,700.36,501.9
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,739.71,529.97
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,774.93,553.69
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,807.28,573.81
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,835.36,592.24
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,860.06,608.55
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,879.04,621.57
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,894.27,632.33
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,903.93,639.36
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,909.73,644.1
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,908.2,644.31
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,902.93,642.3
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,892.35,638.31
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,878.16,632.09
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,857.24,620.21
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,833.07,606.21
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,811.03,594.63
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,776.51,574.46
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,734.2,547.55
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,690.14,519.05
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,637.19,483.89
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,586.66,449.23
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,522.73,402.82
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,460.55,356.03
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,384.38,297.21
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,313.28,239.77
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,223.73,165.66
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,140.44,78.2
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,49.43,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,14.11,1.18
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,28.6,17.97
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,35.82,24.75
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,43.16,31.25
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,48.6,35.96
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,54.04,40.48
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,61.08,46.23
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,63.69,48.14
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,66.69,50.34
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,69.61,52.44
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,71.28,53.39
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,81.69,61.44
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,83.64,62.8
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,125.82,69.53
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,183.25,101.03
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,241.24,143.19
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,298.59,189.33
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,355.74,236.54
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,410.95,282.05
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,465.03,325.64
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,517.33,367.46
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,568.12,407.05
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,615.32,442.32
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,660.26,474.99
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,702.4,505.77
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,742.11,534.28
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,776.67,557.68
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,808.24,577.45
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,835.82,595.47
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,860.03,611.32
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,878.99,624.11
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,894.25,634.63
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,903.02,640.84
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,907.92,644.73
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,907.62,645.44
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,903.52,643.87
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,892.47,639.29
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,877.85,632.49
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,857.4,620.64
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,833.71,606.72
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,811.43,594.97
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,776.52,574.54
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,734.7,547.98
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,691.03,519.76
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,637.62,484.27
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,586.75,449.41
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,523.82,403.87
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,462.46,357.76
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,385.71,298.65
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,314.13,240.82
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,224.59,166.34
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,140.3,73.48
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,49.74,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,14.12,0.42
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,28.6,17.92
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,36.96,25.77
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,45.35,33.25
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,51.05,38.21
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,56.75,42.97
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,60.04,45.55
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,68.56,52.45
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,71.37,54.46
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,74.1,56.38
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,75.93,57.55
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,77.68,58.66
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,88.32,67.0
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,131.87,74.17
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,188.69,105.63
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,246.11,147.41
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,303.14,193.56
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,359.95,240.81
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,415.05,286.02
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,469.19,329.36
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,520.85,370.49
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,570.91,409.32
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,617.4,443.65
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,661.27,475.09
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,702.24,504.78
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,740.77,532.23
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,774.5,555.2
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,805.32,574.97
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,832.23,592.71
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,855.8,608.35
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,873.73,620.46
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,887.99,630.35
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,802.06,573.38
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,667.08,479.2
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,796.2,574.61
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,900.27,647.02
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,887.52,639.46
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,871.24,630.59
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,746.51,547.25
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,590.87,437.24
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,686.4,511.64
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,756.84,564.84
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,488.88,372.87
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,196.24,148.11
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,410.97,319.01
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,558.81,432.31
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,495.93,384.32
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,434.64,337.19
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,356.3,276.06
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,283.45,216.87
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,194.58,143.33
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,113.78,53.83
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,39.26,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,14.8,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,29.38,18.4
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,39.24,27.54
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,49.13,36.3
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,58.45,44.32
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,65.17,49.91
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,89.0,69.71
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,115.99,91.73
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,130.26,102.89
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,144.2,113.61
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,104.33,80.54
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,84.78,64.21
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,85.88,64.78
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,129.4,72.75
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,185.13,104.27
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,248.09,150.43
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,303.49,194.96
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,358.89,240.58
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,412.93,284.98
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,466.19,327.79
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,516.82,368.18
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,566.04,406.43
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,612.43,440.92
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,656.92,473.08
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,698.03,502.75
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,736.84,530.19
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,770.95,553.03
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,802.26,572.7
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,828.94,589.85
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,852.32,604.86
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,870.95,616.84
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,885.97,626.58
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,894.17,631.75
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,898.58,634.63
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,896.56,633.55
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,890.89,630.3
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,891.08,631.33
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,875.14,622.12
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,851.7,608.28
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,825.17,592.51
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,791.34,573.12
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,755.07,551.93
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,714.1,526.44
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,667.88,496.93
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,612.0,459.99
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,556.2,421.34
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,488.34,372.58
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,422.83,323.79
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,343.92,263.73
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,267.19,202.85
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,179.17,130.57
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,94.77,38.59
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,31.14,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,14.77,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,29.29,18.26
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.54,26.93
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,50.26,37.25
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,56.77,42.89
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,63.21,48.26
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,64.87,49.33
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,66.75,50.5
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,69.85,52.77
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,78.89,59.89
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,79.24,59.81
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,79.65,59.79
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,80.99,60.55
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,127.02,69.54
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,191.22,107.49
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,247.97,148.93
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,304.33,194.19
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,360.55,240.32
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,414.99,284.73
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,468.6,327.39
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,519.92,367.97
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,569.74,406.3
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,616.55,440.59
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,661.39,472.46
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,702.78,502.1
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,741.74,529.48
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,776.22,552.41
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,807.81,571.9
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,835.08,589.74
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,858.99,605.49
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,876.8,617.42
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,890.88,627.12
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,900.3,633.68
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,905.92,637.99
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,901.22,635.88
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,892.89,631.67
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,880.61,625.07
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,876.6,623.94
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,854.45,611.12
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,829.17,596.41
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,795.0,576.99
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,758.37,555.7
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,713.85,527.56
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,671.83,500.73
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,616.51,464.24
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,561.23,426.0
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,493.45,377.15
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,428.02,328.24
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,348.84,267.5
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,275.32,208.61
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,182.57,132.37
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,96.5,32.44
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,32.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,15.8,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,30.95,19.53
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,42.56,30.29
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,54.01,40.42
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,62.32,47.61
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,70.55,54.46
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,75.32,58.23
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,77.38,59.62
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,80.65,61.97
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,83.81,64.2
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,84.01,63.83
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,91.45,69.38
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,92.89,70.16
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,139.08,79.45
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,193.65,110.78
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,249.53,151.67
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,305.79,196.61
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,362.28,242.59
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,418.04,287.61
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,470.47,329.19
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,520.86,368.86
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,569.88,406.43
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,615.92,440.22
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,660.27,471.87
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,700.8,500.9
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,739.01,527.77
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,772.88,550.36
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,803.96,569.99
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,830.45,587.11
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,853.68,602.17
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,870.43,611.86
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,883.55,619.33
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,891.23,625.75
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,895.17,629.97
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,905.94,637.71
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,899.26,634.47
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,886.46,628.87
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,870.16,621.14
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,749.0,541.54
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,596.72,435.81
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,512.83,378.7
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,411.98,307.44
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,557.25,418.23
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,656.79,492.96
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,599.51,453.39
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,542.48,413.51
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,474.83,363.72
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,409.47,314.04
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,324.28,248.81
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,252.48,191.17
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,166.6,120.06
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,81.0,19.04
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,25.98,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.4,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,28.56,17.43
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,37.8,26.14
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,49.48,36.41
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,60.52,45.88
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,73.13,56.42
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,71.08,54.43
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,66.78,50.54
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,69.89,52.81
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,78.95,59.95
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,79.04,59.65
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,79.22,59.45
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,80.6,60.24
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,138.55,77.2
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,194.74,109.4
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,252.0,151.19
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,308.68,197.12
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,365.2,244.0
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,420.61,289.18
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,475.29,332.67
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,527.26,373.04
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,577.69,411.02
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,625.18,445.97
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,670.78,478.65
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,712.77,509.08
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,752.26,537.25
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,787.55,560.56
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,819.89,580.8
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,847.02,598.6
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,870.71,614.25
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,889.48,627.08
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,904.51,637.65
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,913.0,643.67
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,917.6,647.38
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,916.94,648.14
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,912.46,646.63
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,900.97,641.83
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,885.88,634.82
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,864.63,622.54
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,840.21,608.22
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,817.46,596.06
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,782.04,575.25
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,737.56,547.02
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,691.48,517.26
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,636.94,481.47
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,585.25,446.69
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,518.27,398.27
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,453.47,349.53
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,373.13,287.16
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,298.63,226.66
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,203.63,146.95
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,109.95,14.74
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,38.51,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,14.74,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,29.11,17.87
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,39.96,28.05
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,50.82,37.69
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,58.94,44.73
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,69.41,53.51
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,71.05,54.65
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,72.94,55.93
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,76.41,58.47
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,79.75,60.87
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,79.32,60.02
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,85.58,64.64
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,86.66,65.15
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,136.51,75.99
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,192.01,108.6
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,254.85,155.11
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,310.84,200.24
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,366.82,246.18
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,421.21,290.5
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,474.99,333.26
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,526.28,373.76
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,576.13,412.09
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,622.75,446.38
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,667.41,478.31
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,708.62,507.05
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,747.42,533.46
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,782.11,556.42
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,813.96,576.1
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,840.69,593.38
