Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,864.06,608.54
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,881.74,620.4
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,895.73,630.04
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,904.15,635.99
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,908.77,639.69
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,907.28,639.94
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,902.03,637.97
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,889.9,633.03
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,874.27,625.93
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,862.29,619.98
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,835.59,604.38
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,802.07,585.23
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,766.07,564.18
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,705.73,525.03
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,642.16,482.8
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,605.02,459.07
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,564.95,432.18
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,495.88,382.04
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,429.31,331.8
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,347.74,267.79
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,272.27,206.16
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,154.04,109.48
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,25.67,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,13.65,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,27.09,16.07
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,35.7,24.33
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,46.46,33.83
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,62.38,47.44
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,80.29,62.44
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,94.91,74.38
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,108.92,85.56
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,119.1,93.4
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,128.98,100.89
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,99.42,76.12
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,79.5,59.43
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,123.36,94.36
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,206.22,140.2
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,210.54,129.91
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,253.9,153.82
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,310.01,199.09
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,366.04,245.05
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,415.02,288.98
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,446.5,315.87
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,502.57,356.76
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,575.49,411.08
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,621.5,444.7
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,664.92,475.6
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,705.13,504.66
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,742.97,531.57
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,776.77,554.34
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,807.7,573.86
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,834.02,591.02
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,857.06,606.1
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,873.6,617.29
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,886.49,626.28
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,894.85,633.33
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,899.5,638.16
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,833.02,594.15
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,713.65,511.59
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,814.37,584.65
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,873.14,625.28
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,849.82,610.91
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,823.4,595.07
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,788.96,575.07
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,756.86,556.46
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,712.0,527.71
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,665.7,497.59
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,608.48,459.59
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,551.48,419.83
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,482.68,369.31
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,416.29,318.84
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,334.02,255.29
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,255.3,192.13
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,165.01,116.38
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,72.68,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,14.31,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,28.15,16.8
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,40.42,28.25
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,52.56,38.96
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,60.91,46.19
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,69.17,53.09
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,74.97,57.72
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,77.95,59.88
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,81.51,62.46
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,84.94,64.9
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,85.37,64.72
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,85.85,64.6
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,115.37,87.96
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,182.57,118.19
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,210.16,127.56
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,257.38,157.38
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,312.83,201.62
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,368.52,246.58
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,423.14,290.18
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,477.04,332.01
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,525.97,369.81
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,574.7,406.25
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,624.31,441.01
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,665.93,469.25
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,706.33,497.38
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,744.56,523.51
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,777.78,544.74
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,808.16,563.75
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,833.85,580.73
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,856.27,595.02
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,871.77,605.36
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,883.64,613.58
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,890.49,618.06
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,893.65,620.38
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,891.52,619.96
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,877.31,612.14
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,861.59,603.17
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,842.65,592.25
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,815.81,576.72
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,786.18,559.4
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,748.01,536.9
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,707.85,512.73
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,649.65,476.07
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,600.33,444.42
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,539.94,403.34
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,480.73,361.99
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,411.72,311.45
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,346.04,261.85
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,255.09,192.85
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,185.53,137.62
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,107.84,73.43
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,14.36,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,11.89,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,23.35,12.99
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,44.0,31.39
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,64.0,48.78
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,74.9,58.31
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,85.42,67.22
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,96.13,75.92
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,108.29,85.61
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,125.09,99.13
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,145.85,115.69
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,148.76,117.59
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,156.62,123.53
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,166.71,131.19
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,208.28,144.84
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,250.2,172.86
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,290.69,203.1
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,313.6,224.75
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,316.46,230.49
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,216.48,158.95
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,91.8,65.82
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,111.72,81.24
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,132.11,96.7
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,211.12,156.06
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,291.98,215.21
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,416.01,304.95
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,539.62,391.44
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,461.07,335.76
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,362.3,265.4
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,320.88,236.3
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,264.58,195.56
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,367.74,271.99
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,462.34,339.97
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,552.22,406.06
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,644.33,472.8
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,594.93,439.21
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,563.21,418.15
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,613.5,456.39
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,640.39,478.04
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,651.4,488.89
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,678.98,511.07
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,481.39,368.68
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,273.63,210.89
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,378.21,296.24
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,472.23,370.68
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,416.79,328.58
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,363.64,288.02
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,310.87,247.12
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,259.52,206.07
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,197.22,155.07
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,128.52,97.99
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,73.3,49.73
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,9.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,9.92,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,19.76,10.07
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,36.26,25.02
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,52.06,39.02
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,67.71,52.71
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,83.12,65.92
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,98.42,78.61
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,113.39,90.76
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,113.45,90.45
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,117.18,93.2
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,127.82,101.67
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,138.36,110.0
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,172.06,137.18
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,217.48,160.18
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,251.19,182.6
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,288.51,209.41
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,259.71,192.09
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,223.33,167.73
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,191.6,143.63
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,157.41,117.44
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,293.57,220.76
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,439.9,328.75
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,247.57,186.38
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,27.17,15.81
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,160.11,119.63
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,295.84,222.36
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,190.82,142.78
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,84.28,60.56
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,117.33,86.67
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,151.01,113.12
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,185.77,140.05
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,221.43,167.52
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,369.76,281.54
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,531.36,401.27
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,372.03,283.14
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,215.83,163.87
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,165.29,125.19
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,115.29,86.16
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,115.08,86.26
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,115.02,86.45
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,86.16,63.89
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,58.43,41.91
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,89.49,67.3
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,125.0,96.23
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,107.49,82.51
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,90.01,68.65
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,73.55,55.3
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,56.93,41.56
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,41.08,28.32
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,25.22,14.92
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,14.86,5.58
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,7.08,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,13.71,5.31
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,25.99,16.55
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,37.91,27.18
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,51.72,39.35
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,65.4,51.2
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,60.43,46.81
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,54.48,41.54
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,72.97,57.19
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,90.73,72.02
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,82.86,64.94
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,74.54,57.59
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,77.57,59.94
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,80.64,59.45
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,88.84,65.68
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,97.1,71.9
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,135.04,101.29
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,173.61,130.83
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,160.13,120.26
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,145.86,109.19
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,148.22,110.97
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,150.6,112.76
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,111.96,82.58
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,72.27,51.43
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,114.79,84.69
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,158.1,118.09
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,112.44,82.75
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,66.23,46.68
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,158.6,118.7
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,254.16,191.2
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,270.79,203.59
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,287.84,216.56
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,247.74,187.03
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,207.21,156.86
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,279.67,212.7
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,341.06,259.17
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,297.96,226.9
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,235.9,180.19
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,172.28,131.41
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,109.95,82.56
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,135.06,103.03
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,161.87,124.69
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,132.76,101.85
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,103.86,78.96
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,89.3,67.67
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,74.69,56.11
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,60.01,44.15
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,45.23,31.91
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,32.51,21.25
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,20.59,11.13
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,11.79,3.12
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,4.72,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,9.11,1.58
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,18.28,9.97
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,27.49,18.17
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,37.49,27.02
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,47.52,35.76
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,67.96,53.2
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,87.83,69.83
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,100.25,80.03
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,112.57,90.03
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,142.29,114.16
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,173.62,139.14
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,179.87,143.67
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,192.65,145.38
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,198.18,149.0
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,209.14,157.15
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,215.27,161.47
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,229.31,171.88
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,275.22,205.38
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,325.16,241.41
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,343.05,254.27
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,360.56,266.73
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,373.56,275.98
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,386.89,285.45
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,416.54,306.64
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,447.18,328.26
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,443.54,325.54
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,438.53,322.07
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,309.42,229.72
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,168.16,124.8
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,130.7,96.56
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,93.04,67.48
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,252.14,190.19
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,416.41,310.95
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,456.67,341.08
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,517.97,386.52
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,326.58,247.3
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,147.02,110.16
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,170.65,129.37
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,195.51,149.14
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,178.32,136.43
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,161.16,123.68
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,160.78,124.12
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,160.5,124.59
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,138.75,107.76
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,117.13,90.75
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,94.12,72.0
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,71.49,53.27
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,52.15,37.19
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,32.03,20.27
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,17.36,6.93
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,3.93,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,7.58,0.3
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,15.6,7.61
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,23.64,14.76
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,32.47,22.55
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,41.33,30.26
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,66.92,52.1
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,91.05,72.3
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,105.73,84.36
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,120.27,96.17
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,148.78,119.19
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,172.11,137.58
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,186.73,148.96
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,218.54,160.38
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,251.2,182.76
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,285.76,208.04
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,316.46,232.01
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,346.88,255.75
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,359.35,266.02
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,367.54,272.46
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,406.86,301.45
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,449.31,332.51
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,505.64,373.05
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,571.12,419.59
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,482.98,356.27
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,376.76,278.34
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,293.02,217.58
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,197.32,146.32
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,212.11,157.74
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,227.16,169.11
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,335.87,250.6
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,437.97,325.13
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,529.99,392.76
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,604.53,447.12
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,525.56,390.37
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,423.58,316.7
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,506.72,380.96
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,588.09,442.31
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,459.84,348.93
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,333.64,254.71
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,258.32,198.4
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,168.74,129.18
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,142.04,108.57
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,115.56,87.74
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,99.7,75.53
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,83.75,63.02
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,67.7,50.05
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,51.47,36.71
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,36.53,24.28
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,22.14,12.18
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,12.57,3.19
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,11.02,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,20.99,10.68
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,36.7,25.48
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,52.14,39.21
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,67.44,52.65
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,82.75,65.83
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,94.1,75.21
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,107.07,85.73
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,122.09,97.95
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,139.94,112.36
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,140.7,112.33
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,148.31,117.95
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,172.44,130.64
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,213.33,158.94
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,238.96,175.55
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,277.7,202.89
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,318.04,231.91
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,359.31,262.22
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,383.0,281.46
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,397.41,293.18
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,416.71,307.61
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,434.76,320.76
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,485.2,356.63
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,540.02,395.0
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,549.73,401.37
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,557.11,406.23
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,597.28,435.04
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,650.21,471.91
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,580.0,422.58
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,499.57,365.82
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,629.98,460.19
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,732.02,531.82
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,716.19,520.46
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,697.92,508.48
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,663.08,485.63
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,626.33,461.27
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,681.38,505.03
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,753.75,559.1
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,743.04,553.88
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,728.56,546.86
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,542.43,414.03
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,368.12,283.5
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,489.59,381.0
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,597.31,464.02
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,575.77,449.46
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,541.2,425.79
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,469.91,371.84
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,401.39,318.0
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,313.36,247.22
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,230.52,177.62
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,126.27,79.38
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,12.98,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,24.52,13.13
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,36.84,25.43
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,49.05,36.38
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,57.17,43.65
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,65.25,50.65
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,37.42,26.62
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,10.66,3.51
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,44.72,32.59
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,82.0,63.89
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,82.0,63.48
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,82.12,63.22
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,140.47,100.91
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,215.48,153.63
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,223.95,146.45
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,266.55,169.81
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,330.54,230.9
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,368.17,268.04
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,401.11,294.09
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,432.91,318.75
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,471.75,347.87
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,512.32,377.9
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,496.14,365.64
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,472.65,347.58
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,543.69,399.68
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,628.69,460.45
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,658.08,481.3
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,687.04,502.04
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,694.56,506.9
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,699.47,510.04
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,626.81,459.03
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,565.18,414.92
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,656.2,481.92
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,728.69,534.62
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,836.63,613.01
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,907.0,662.11
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,688.05,510.95
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,408.86,306.21
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,649.46,488.82
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,821.52,611.48
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,783.61,586.41
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,743.62,561.33
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,602.0,461.84
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,460.42,357.31
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,414.21,324.89
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,367.8,290.77
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,380.82,301.92
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,369.75,293.12
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,283.38,222.97
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,205.71,157.31
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,115.62,67.97
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,12.48,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,9.48,2.36
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,14.44,6.76
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,20.18,11.82
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,25.93,16.83
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,30.16,20.45
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,34.41,24.02
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,44.83,32.82
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,55.3,41.57
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,73.59,56.71
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,90.83,70.76
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,88.31,65.29
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,85.73,63.04
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,106.23,78.82
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,127.06,94.67
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,131.1,97.59
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,135.24,100.65
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,142.09,105.83
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,149.11,111.15
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,165.22,123.45
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,181.69,135.98
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,198.92,148.77
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,216.54,161.76
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,212.37,158.56
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,207.96,155.24
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,231.26,172.87
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,255.09,190.78
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,209.2,156.25
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,162.69,121.0
