Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,95.51,69.33
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,29.41,17.59
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,137.41,102.44
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,252.32,190.59
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,153.67,115.13
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,58.73,41.02
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,38.14,24.83
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,17.66,8.53
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,31.11,19.38
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,44.58,30.25
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,167.21,129.42
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,300.18,233.34
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,413.4,322.0
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,477.59,372.17
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,502.22,391.04
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,507.06,395.18
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,423.26,331.49
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,351.86,275.5
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,265.21,206.3
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,187.25,141.36
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,85.5,45.1
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,10.64,2.35
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,21.75,12.88
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,32.9,22.91
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,45.78,34.34
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,58.53,45.48
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,75.81,60.32
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,92.83,74.7
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,116.79,94.58
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,134.11,108.53
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,156.36,126.37
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,170.44,137.23
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,188.1,142.34
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,220.4,162.65
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,256.7,186.52
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,293.45,212.31
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,332.8,242.77
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,373.86,274.51
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,366.75,271.88
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,343.65,255.85
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,391.85,290.82
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,446.22,329.41
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,471.06,346.47
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,496.03,363.43
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,352.85,261.6
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,180.47,133.99
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,220.98,165.07
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,262.61,195.81
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,332.74,247.52
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,394.3,292.13
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,423.81,313.9
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,454.2,336.5
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,372.56,277.86
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,270.27,202.91
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,262.68,198.18
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,254.99,192.95
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,257.43,195.46
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,280.67,213.62
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,296.28,226.62
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,311.92,239.74
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,250.38,193.3
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,173.49,133.93
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,283.97,223.9
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,355.38,281.51
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,317.67,253.24
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,279.36,224.25
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,236.45,190.02
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,194.24,155.3
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,145.17,114.01
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,98.04,73.24
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,46.67,19.67
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,48.29,35.99
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,89.58,70.82
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,113.93,90.94
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,131.82,105.43
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,150.75,120.39
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,169.08,134.66
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,185.79,140.12
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,210.18,156.68
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,237.1,175.71
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,265.73,196.54
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,310.85,226.07
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,382.88,277.88
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,400.79,295.07
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,405.23,300.51
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,455.54,337.96
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,512.62,380.15
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,493.2,365.51
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,467.12,345.56
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,623.71,464.29
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,773.5,575.62
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,750.17,553.8
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,682.51,501.73
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,639.33,470.81
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,574.84,424.35
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,555.35,410.13
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,533.76,394.18
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,758.57,561.86
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,929.61,681.23
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,754.47,559.41
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,519.68,387.17
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,734.55,550.84
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,897.83,667.59
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,869.16,648.43
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,837.59,628.66
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,804.19,606.82
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,763.73,579.95
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,711.78,544.96
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,659.04,508.87
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,596.03,465.23
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,533.78,420.09
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,454.54,360.19
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,374.25,297.07
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,282.61,222.29
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,200.52,151.95
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,99.63,39.34
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,11.8,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,22.39,10.45
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,35.42,24.09
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.34,35.7
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,56.84,43.34
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,65.29,50.69
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,87.3,69.27
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,110.9,88.83
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,92.25,72.8
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,81.81,63.76
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,81.32,62.97
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,87.83,68.03
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,108.03,68.08
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,164.87,94.58
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,220.57,133.03
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,283.46,183.06
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,341.34,232.39
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,399.18,281.95
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,455.2,328.86
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,510.84,374.27
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,563.58,416.87
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,614.8,457.13
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,662.78,493.13
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,708.58,526.55
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,750.93,557.83
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,790.72,586.57
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,825.78,610.42
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,857.79,632.15
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,884.45,649.94
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,907.59,665.39
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,924.85,676.95
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,938.3,686.1
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,946.04,691.58
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,949.89,694.82
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,942.53,690.77
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,945.06,693.54
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,929.72,684.24
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,910.78,672.76
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,882.64,655.39
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,851.5,636.02
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,812.68,611.66
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,777.06,589.32
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,725.12,554.2
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,672.24,517.94
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,608.15,474.45
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,544.8,429.41
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,466.0,369.39
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,390.61,309.57
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,292.21,229.56
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,208.83,157.59
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,102.44,29.16
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,10.23,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.28,9.33
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,30.6,20.03
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,40.03,28.61
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,45.92,33.98
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,51.86,39.17
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,54.4,41.2
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,61.68,47.18
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,64.83,49.66
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,67.92,52.07
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,112.71,89.14
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,160.43,127.8
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,128.91,86.99
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,162.91,89.58
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,222.91,131.9
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,283.58,181.0
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,343.82,232.42
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,403.77,283.71
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,461.41,331.82
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,517.96,377.66
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,572.14,421.09
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,624.57,462.01
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,672.65,497.62
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,717.79,530.06
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,760.2,560.97
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,799.88,588.72
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,833.86,611.46
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,864.56,631.96
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,780.44,570.94
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,627.99,459.07
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,809.08,592.97
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,942.62,685.18
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,950.25,689.71
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,953.96,692.75
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,944.66,687.43
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,945.07,688.74
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,930.13,681.39
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,911.61,671.85
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,671.31,505.9
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,399.91,303.43
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,615.12,471.17
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,779.14,591.39
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,726.91,554.9
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,673.77,518.75
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,610.17,474.69
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,547.29,429.49
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,466.1,368.04
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,388.68,306.92
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,290.72,227.51
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,207.8,155.63
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,100.5,13.01
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,10.23,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,19.85,8.03
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,32.53,21.73
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,43.69,31.87
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,50.48,38.06
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,57.27,44.0
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,61.87,47.79
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,66.44,51.44
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,69.63,53.94
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,72.75,56.36
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,80.19,62.25
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,81.57,63.03
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,106.84,64.51
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,165.47,93.16
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,230.06,139.08
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,288.98,186.18
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,347.38,235.42
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,405.62,284.42
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,462.21,330.67
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,518.07,374.89
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,571.03,416.12
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,622.31,454.79
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,670.56,489.18
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,716.72,520.95
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,758.44,549.81
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,797.43,575.41
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,832.29,597.69
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,863.99,617.87
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,890.65,634.8
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,913.73,649.52
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,930.38,660.89
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,943.15,670.01
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,950.61,675.36
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,954.14,678.45
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,758.44,550.85
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,502.72,369.43
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,546.3,404.81
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,609.59,451.37
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,428.41,321.9
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,250.8,189.06
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,283.02,216.24
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,314.31,241.95
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,527.9,407.17
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,671.13,512.39
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,607.09,467.56
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,543.86,423.35
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,463.9,363.81
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,387.66,304.35
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,288.44,224.62
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,204.97,152.06
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,97.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,10.62,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,20.31,7.9
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,32.32,21.45
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,44.34,32.29
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,52.95,40.01
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,63.89,49.47
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,68.82,53.48
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,73.71,57.33
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,77.5,60.27
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,81.17,63.08
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,82.09,63.44
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,83.04,63.85
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,116.53,71.75
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,172.83,99.79
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,248.41,161.8
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,308.1,213.75
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,344.73,243.66
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,376.8,269.76
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,420.84,302.12
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,469.02,337.23
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,503.69,363.08
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,536.92,387.43
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,621.65,450.03
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,706.17,512.69
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,733.48,528.56
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,732.23,525.28
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,800.49,575.5
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,848.73,610.47
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,874.09,627.1
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,896.05,641.83
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,912.66,653.77
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,925.62,663.55
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,931.59,669.86
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,948.24,683.29
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,944.87,682.57
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,937.67,679.72
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,809.57,595.47
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,644.45,479.49
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,604.13,453.74
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,562.71,425.9
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,508.86,388.85
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,434.9,336.47
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,426.79,332.0
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,396.7,310.84
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,353.33,278.99
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,309.99,246.26
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,259.84,206.86
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,210.88,167.02
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,155.0,120.17
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,101.72,73.11
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,41.81,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,9.83,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,18.91,6.57
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,31.32,20.69
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,43.71,31.88
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,52.0,39.28
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,62.49,48.27
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,68.15,52.92
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,73.71,57.33
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,77.49,60.27
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,81.16,63.07
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,82.64,63.9
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,84.11,64.7
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,119.64,73.38
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,175.55,102.02
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,232.43,142.37
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,290.41,188.23
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,347.4,235.3
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,404.67,282.45
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,460.18,327.14
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,514.92,370.01
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,517.66,374.81
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,483.52,350.8
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,429.9,313.91
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,358.76,263.08
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,418.29,306.61
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,492.32,358.95
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,448.28,327.17
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,411.15,300.47
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,675.87,494.1
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,892.33,640.53
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,802.49,577.41
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,665.57,480.72
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,814.43,590.35
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,940.7,676.63
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,934.2,672.81
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,923.97,668.11
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,580.47,435.63
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,167.65,124.84
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,538.24,412.27
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,830.7,617.28
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,789.63,589.14
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,746.59,562.47
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,693.28,527.47
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,639.18,491.23
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,573.04,445.4
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,507.9,398.08
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,422.25,332.93
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,348.82,274.33
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,258.02,200.34
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,177.09,128.29
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,60.09,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,18.86,5.99
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,31.57,20.8
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,44.21,32.25
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,53.46,40.58
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,62.62,48.6
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,71.21,55.8
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,76.99,60.43
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,80.61,63.14
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,84.14,65.72
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,85.51,66.47
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,86.88,67.23
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,117.65,71.56
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,180.33,106.99
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,235.22,146.64
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,292.08,192.6
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,349.25,241.07
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,406.69,289.65
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,437.37,319.71
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,436.68,322.14
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,520.74,385.1
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,616.81,457.8
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,578.13,428.66
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,488.24,360.57
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,536.98,396.75
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,588.74,434.25
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,593.95,437.9
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,597.06,440.25
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,764.54,564.66
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,892.26,655.55
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,908.59,666.02
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,921.29,675.0
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,941.3,688.99
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,942.69,690.75
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,745.43,554.95
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,502.1,376.05
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,716.39,539.07
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,887.03,661.22
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,858.89,642.62
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,827.86,623.4
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,787.21,597.87
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,744.59,570.67
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,693.08,535.56
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,640.61,499.16
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,573.7,451.57
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,507.87,402.49
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,423.22,337.14
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,351.12,278.73
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,258.67,202.08
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,176.37,126.65
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,59.89,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,9.44,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.12,4.95
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.17,19.57
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,42.24,30.53
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,35.86,25.41
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,32.08,22.23
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,40.17,29.15
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,48.29,35.95
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,88.52,70.04
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,125.53,100.84
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,145.69,116.98
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,169.6,135.99
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,141.31,106.01
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,105.82,78.71
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,191.79,140.73
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,297.04,216.82
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,331.09,243.48
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,365.53,270.5
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,392.69,291.24
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,424.04,314.98
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,463.15,344.46
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,502.09,373.22
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,497.75,370.14
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,491.56,365.37
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,559.08,415.54
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,642.19,475.83
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,455.63,341.01
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,238.62,177.89
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,604.01,458.27
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,907.48,671.25
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,923.92,680.88
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,936.59,689.95
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,942.51,694.68
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,944.54,697.0
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,939.43,694.73
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,930.6,690.14
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,915.59,682.65
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,897.11,672.92
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,879.29,662.41
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,846.75,641.74
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,673.07,520.85
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,492.8,385.36
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,589.71,464.07
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,660.14,518.82
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,595.23,471.95
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,531.34,425.0
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,443.38,356.26
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,360.25,288.47
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,261.03,205.46
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,177.84,126.25
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,60.69,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,9.05,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,17.48,3.94
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,28.56,18.19
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,41.87,30.21
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,45.44,33.66
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,52.85,40.19
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,81.6,64.72
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,109.01,87.62
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,123.07,98.9
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,139.09,111.63
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,152.1,121.69
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,164.6,131.22
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,180.99,131.24
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,224.68,156.4
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,262.13,187.06
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,295.41,215.61
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,336.2,246.33
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,378.91,278.9
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,411.56,304.12
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,443.04,327.84
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,480.83,356.23
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,519.87,385.18
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,527.39,390.68
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,524.04,388.15
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,478.68,355.04
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,414.75,307.94
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,468.4,348.04
