Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,539.7,399.89
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,589.81,436.81
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,658.79,486.48
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,597.8,442.99
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,550.94,409.26
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,609.76,454.07
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,690.14,512.61
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,770.74,572.03
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,830.73,617.02
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,741.35,553.6
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,632.05,476.03
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,620.28,470.35
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,605.74,462.18
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,581.7,447.27
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,555.02,430.28
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,543.2,422.62
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,508.2,397.97
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,450.48,355.41
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,393.82,312.46
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,310.26,247.31
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,247.76,196.22
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,174.18,134.54
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,105.64,70.59
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,34.1,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,8.65,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,16.59,2.75
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,31.92,20.94
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,47.11,34.65
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,61.2,47.1
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,74.57,58.61
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,76.89,60.42
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,80.48,63.16
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,87.27,68.5
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,91.49,71.61
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,91.36,71.07
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,91.39,70.69
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,127.97,77.43
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,183.43,109.21
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,256.22,172.85
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,303.3,217.59
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,328.07,239.29
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,340.99,251.18
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,403.26,295.68
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,481.57,352.15
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,381.69,282.0
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,247.34,182.89
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,345.42,255.37
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,447.3,328.15
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,343.96,253.44
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,224.47,165.33
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,324.54,239.81
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,421.18,309.64
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,477.02,350.26
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,553.4,404.8
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,667.05,487.32
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,782.68,569.11
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,797.32,579.49
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,809.28,588.89
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,734.12,538.09
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,678.27,499.66
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,643.14,477.38
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,606.5,453.62
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,569.34,428.57
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,531.01,402.41
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,645.53,490.26
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,736.47,557.01
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,681.03,518.59
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,624.99,480.14
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,555.46,431.18
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,480.87,376.53
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,400.86,315.16
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,325.97,255.1
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,231.51,177.49
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,143.61,93.18
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,46.46,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,8.65,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,16.65,1.97
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,29.76,19.09
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,42.8,30.95
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,52.08,39.28
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,61.29,47.25
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,70.63,54.98
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,77.11,60.07
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,81.07,63.03
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,84.91,65.85
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,88.94,68.79
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,92.71,71.49
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,131.61,79.17
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,187.31,111.56
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,253.18,171.9
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,291.06,211.01
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,315.18,230.34
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,336.95,247.54
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,383.01,280.79
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,434.45,317.82
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,524.65,384.22
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,631.09,462.75
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,628.33,459.24
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,594.22,432.78
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,525.77,384.29
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,442.46,323.88
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,501.84,367.18
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,551.7,402.92
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,742.69,542.42
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,909.14,657.73
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,923.84,666.47
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,934.8,674.15
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,938.63,677.0
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,938.63,677.58
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,917.23,664.81
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,882.38,642.94
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,796.13,585.62
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,716.79,531.71
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,557.27,419.24
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,400.98,304.34
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,391.9,300.49
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,380.98,294.54
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,341.97,265.78
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,303.34,236.92
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,261.1,205.03
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,219.3,172.61
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,173.35,135.81
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,115.95,88.99
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,70.3,50.67
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,19.27,7.03
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,6.69,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,13.21,0.0
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,31.29,20.3
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,49.1,36.29
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,27.01,17.75
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,43.66,31.83
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,81.5,63.58
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,104.8,82.58
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,127.47,100.75
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,96.63,71.55
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,61.65,43.74
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,106.0,78.32
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,149.73,111.67
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,259.86,190.75
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,393.95,287.08
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,414.94,303.45
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,428.69,313.88
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,372.33,274.14
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,298.12,220.08
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,387.4,285.12
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,492.33,358.69
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,548.9,398.47
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,620.5,448.17
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,582.34,421.42
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,550.43,399.09
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,639.88,462.71
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,717.25,516.42
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,821.35,588.92
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,915.95,653.27
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,918.02,656.27
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,916.44,658.07
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,916.92,660.06
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,913.29,659.54
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,561.65,420.92
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,148.73,110.09
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,125.95,93.53
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,103.23,76.08
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,91.61,67.39
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,79.98,58.58
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,377.17,297.8
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,596.86,463.3
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,527.91,412.07
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,461.11,362.57
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,379.01,299.27
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,302.27,237.37
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,210.84,161.23
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,108.78,61.31
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,38.07,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,7.87,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,15.17,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,30.22,19.46
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,45.16,33.07
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,55.95,42.76
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,66.59,52.0
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,73.6,57.74
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,80.51,63.2
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,109.25,86.95
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,136.3,108.8
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,149.65,119.04
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,156.02,123.51
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,195.09,141.0
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,228.61,164.6
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,266.8,190.91
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,306.52,219.56
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,286.67,209.8
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,246.51,182.97
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,346.22,254.83
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,464.96,338.99
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,543.38,396.06
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,634.47,462.78
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,676.36,492.68
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,719.53,522.75
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,673.97,489.01
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,590.05,428.17
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,728.31,527.51
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,857.32,616.58
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,879.66,631.08
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,898.59,644.32
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,771.56,556.58
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,602.54,438.0
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,621.64,454.18
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,661.91,483.3
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,790.1,576.92
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,903.05,656.88
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,775.81,571.63
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,637.55,475.94
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,724.68,542.91
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,791.61,593.27
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,641.3,488.23
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,487.44,376.45
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,545.27,423.34
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,574.5,447.96
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,504.07,396.14
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,435.98,344.81
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,351.84,278.85
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,259.67,204.43
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,173.77,132.35
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,86.43,42.17
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,28.96,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,7.47,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,14.41,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,30.41,19.47
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,46.26,33.84
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,58.67,44.89
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,70.79,55.36
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,79.2,62.38
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,87.41,69.05
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,93.31,73.61
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,99.03,77.94
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,104.04,81.63
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,106.7,83.36
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,150.62,94.11
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,204.57,127.44
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,258.36,167.9
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,314.19,212.98
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,362.04,258.51
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,385.82,282.41
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,404.23,297.3
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,415.36,305.83
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,460.12,338.76
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,512.93,377.05
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,547.02,400.92
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,581.57,424.88
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,627.08,457.78
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,674.64,491.83
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,779.64,568.24
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,871.03,633.27
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,779.23,566.95
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,634.42,462.65
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,630.91,461.78
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,625.7,458.97
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,806.97,590.99
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,945.09,686.17
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,932.37,677.92
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,924.44,674.17
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,904.5,663.58
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,881.32,650.96
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,848.97,631.18
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,813.94,609.5
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,657.95,502.06
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,499.57,386.46
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,455.79,355.81
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,411.41,323.46
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,358.73,283.97
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,307.01,244.01
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,247.74,196.5
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,191.2,149.59
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,112.54,83.72
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,44.18,14.83
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,14.75,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,7.47,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.49,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,26.44,16.12
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,37.43,26.31
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,52.4,39.51
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,70.38,55.02
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,85.84,68.05
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,98.29,78.26
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,112.96,90.12
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,127.32,101.5
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,147.62,117.62
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,167.28,132.96
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,191.14,142.13
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,216.35,160.14
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,247.01,182.14
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,276.71,203.86
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,286.5,212.63
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,287.93,214.62
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,370.84,274.77
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,471.74,347.98
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,478.96,353.81
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,474.83,350.98
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,604.08,447.74
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,731.92,542.21
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,772.02,570.85
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,809.43,596.37
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,771.02,565.92
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,682.25,499.27
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,410.42,307.21
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,93.82,67.22
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,117.25,85.7
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,141.21,104.3
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,126.18,92.75
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,111.02,81.09
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,135.05,99.95
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,160.01,119.47
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,236.73,179.13
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,303.67,230.63
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,398.32,304.76
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,467.83,359.34
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,512.86,396.05
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,530.32,412.85
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,603.63,470.94
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,652.56,508.17
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,582.21,457.6
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,513.39,406.9
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,424.24,337.06
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,340.13,268.04
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,228.16,173.55
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,119.39,34.65
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,39.83,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,4.33,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,8.36,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,23.34,13.43
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,37.79,26.47
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,54.13,40.89
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,70.35,54.99
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,88.65,70.46
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,105.66,84.5
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,115.85,92.55
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,128.28,102.33
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,140.7,111.97
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,155.01,123.04
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,176.74,129.42
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,182.33,136.7
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,234.02,171.66
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,304.73,221.81
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,289.69,214.3
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,261.74,195.57
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,236.02,176.07
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,205.19,152.53
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,363.39,271.35
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,540.03,399.92
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,640.15,474.45
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,736.98,547.07
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,580.74,432.38
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,344.01,253.94
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,511.19,378.88
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,691.18,507.2
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,826.33,606.34
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,925.68,675.51
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,940.47,685.19
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,951.43,693.07
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,956.6,697.3
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,957.91,699.2
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,946.88,693.12
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,926.17,680.81
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,904.93,669.36
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,880.46,655.74
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,845.44,633.83
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,807.93,610.08
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,435.52,341.28
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,46.0,31.35
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,39.81,26.64
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,33.63,21.74
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,27.85,17.15
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,22.09,12.48
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,140.09,110.98
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,241.46,190.48
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,150.03,111.96
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,45.06,1.49
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,15.14,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,7.47,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,14.33,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,28.71,17.72
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,43.07,30.9
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,52.65,39.52
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,62.2,47.81
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,68.44,53.02
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,76.51,59.62
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,80.54,62.79
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,84.47,65.85
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,86.19,66.89
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,87.9,67.92
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,141.43,82.88
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,198.25,119.58
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,260.23,167.62
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,318.14,215.48
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,362.41,260.38
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,377.97,279.02
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,450.33,331.54
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,545.24,402.54
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,554.73,410.74
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,532.18,393.41
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,566.51,417.98
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,601.03,442.06
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,716.26,528.16
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,816.73,601.83
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,849.98,623.71
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,880.09,643.86
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,817.85,598.58
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,700.7,512.49
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,846.63,620.28
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,949.43,691.45
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,954.11,694.4
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,969.39,705.18
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,957.23,698.03
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,941.26,688.7
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,775.87,576.7
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,592.6,444.22
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,726.63,546.73
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,836.93,625.82
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,791.33,595.96
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,744.0,565.56
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,682.91,523.7
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,621.63,480.84
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,545.82,426.71
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,466.42,367.16
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,375.65,295.95
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,291.91,227.32
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,187.88,139.02
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,67.24,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,13.64,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,29.52,18.37
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,45.46,33.03
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,56.14,42.67
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,66.57,51.75
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,70.67,55.16
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,76.85,60.16
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,80.92,63.25
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,84.9,66.22
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,83.39,64.56
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,83.85,64.57
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,147.11,85.26
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,205.86,123.55
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,263.77,168.59
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,323.76,218.28
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,383.44,269.12
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,443.87,319.84
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,500.7,366.03
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,557.02,410.4
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,610.0,451.83
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,661.38,490.97
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,708.01,524.63
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,751.92,555.44
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,792.78,584.66
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,830.93,610.18
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,863.71,630.73
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,893.25,649.02
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,917.17,664.65
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,937.51,677.99
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,950.88,687.17
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,960.41,694.05
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,979.01,706.68
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,978.92,707.25
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,970.06,702.75
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,957.39,695.98
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,937.42,685.32
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,913.99,672.46
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,885.64,655.31
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,848.42,632.14
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,802.33,603.13
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,754.51,572.51
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,692.6,530.21
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,630.55,486.92
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,553.54,432.88
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,478.49,377.34
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,377.15,297.91
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,289.52,225.86
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,183.01,134.42
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,58.35,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,12.25,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,29.68,18.4
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,46.98,34.29
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,59.45,45.47
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,71.28,55.77
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,75.54,59.31
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,79.96,62.8
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,87.29,68.64
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,91.66,71.88
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,89.77,69.88
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,92.23,71.52
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,147.45,86.11
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,205.23,124.4
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,266.93,172.31
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,325.54,220.65
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,384.46,270.14
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,443.55,318.88
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,499.81,364.24
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,555.95,408.13
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,608.46,448.8
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,659.46,487.23
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,708.29,522.41
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,755.56,555.59
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,797.29,584.36
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,836.27,609.95
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,869.74,632.0
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,899.94,651.88
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,924.94,668.06
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,946.3,681.94
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,960.6,691.66
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,971.01,699.05
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,975.55,702.84
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,976.17,704.3
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,966.71,699.43
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,967.08,701.2
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,948.28,691.6
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,925.98,679.89
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,893.54,660.41
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,858.23,638.94
