Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,813.54,610.96
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,772.4,585.09
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,713.54,546.41
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,654.35,506.47
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,579.49,453.34
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,506.54,399.44
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,412.61,325.98
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,324.34,253.3
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,207.31,151.18
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,60.29,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,12.9,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,25.31,14.82
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,37.86,26.6
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,48.65,36.27
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,56.91,43.48
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,70.8,55.22
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,85.73,67.56
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,88.07,69.25
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,98.09,77.33
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,128.81,102.13
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,151.13,119.55
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,170.1,127.19
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,189.67,141.58
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,227.87,156.05
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,323.69,219.35
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,369.74,264.81
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,386.55,284.06
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,459.08,337.39
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,552.85,408.03
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,601.27,446.02
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,651.08,484.22
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,699.15,520.54
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,745.79,555.24
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,786.18,583.91
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,823.86,609.43
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,857.36,632.37
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,887.75,653.25
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,911.25,669.0
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,931.14,682.48
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,946.38,693.35
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,957.84,701.9
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,889.15,656.4
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,780.05,577.92
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,621.19,465.9
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,435.32,329.6
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,579.65,440.05
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,672.55,510.54
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,778.09,590.16
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,852.34,642.48
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,808.57,613.9
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,767.65,587.81
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,708.44,547.32
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,649.03,505.82
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,575.97,453.97
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,504.8,401.18
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,408.06,324.37
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,317.48,248.66
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,203.12,146.18
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,59.34,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,12.59,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,24.99,14.62
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,37.87,26.89
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,46.68,34.98
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,57.72,44.73
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,64.33,50.28
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,70.8,55.5
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,74.78,58.57
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,78.68,61.51
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,81.86,63.81
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,93.72,63.69
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,176.57,117.86
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,233.42,168.53
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,262.3,179.48
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,330.98,225.43
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,389.15,274.2
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,447.59,322.35
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,478.02,349.3
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,480.35,352.38
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,567.4,417.0
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,664.91,488.72
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,709.48,520.21
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,759.95,555.09
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,801.69,582.96
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,840.63,608.11
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,873.97,628.24
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,904.03,646.15
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,929.32,662.3
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,950.98,676.24
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,966.01,686.67
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,977.16,694.86
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,981.45,698.39
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,981.78,699.67
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,971.23,694.28
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,970.48,695.37
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,951.42,686.24
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,928.85,675.05
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,897.47,656.78
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,863.15,636.53
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,818.66,609.6
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,777.69,584.68
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,718.87,546.02
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,659.64,506.08
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,584.86,453.71
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,512.0,400.41
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,418.71,328.11
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,331.18,256.1
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,212.68,148.14
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,61.42,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,11.8,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,23.64,13.42
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,38.16,27.08
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,46.6,34.81
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,55.0,42.21
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,60.69,46.93
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,66.31,51.4
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,70.17,54.38
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,73.96,57.24
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,76.74,59.1
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,97.44,64.29
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,154.19,88.3
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,213.21,128.4
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,272.37,174.96
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,332.62,224.47
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,392.09,273.99
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,451.7,322.71
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,507.54,366.78
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,562.57,408.79
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,577.67,420.18
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,556.03,403.87
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,596.7,433.64
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,647.31,469.34
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,532.93,388.75
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,383.63,280.97
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,534.67,390.82
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,697.48,502.13
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,702.21,504.27
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,704.67,506.26
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,856.29,613.52
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,963.57,684.2
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,981.88,695.44
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,981.78,696.29
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,972.72,692.51
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,959.86,686.54
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,939.32,676.6
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,915.35,664.52
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,881.79,645.36
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,851.59,628.28
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,804.82,599.69
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,756.36,569.53
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,695.55,529.33
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,634.57,487.89
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,557.2,433.24
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,481.94,377.61
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,383.05,300.22
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,290.12,223.87
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,179.15,120.05
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,39.63,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.15,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,11.79,3.72
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,20.59,11.88
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,31.73,21.73
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,42.81,31.38
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,54.26,41.15
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,65.61,50.63
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,94.85,74.95
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,122.91,97.73
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,142.71,113.32
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,164.37,122.56
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,196.26,142.32
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,231.14,166.56
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,222.64,162.99
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,200.08,148.47
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,199.14,147.73
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,197.33,146.25
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,212.8,157.29
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,228.73,168.48
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,244.05,179.57
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,259.75,190.89
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,366.55,267.82
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,486.06,350.18
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,484.83,348.53
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,467.41,336.85
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,428.65,310.36
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,386.55,281.07
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,411.06,299.47
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,436.42,318.07
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,472.31,343.96
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,531.34,385.3
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,775.79,561.03
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,960.85,684.36
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,961.4,685.17
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,944.19,676.88
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,923.17,665.78
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,898.8,652.54
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,871.28,637.66
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,834.91,616.7
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,788.06,588.35
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,739.62,558.35
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,676.56,516.51
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,613.55,473.42
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,535.26,417.35
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,459.25,360.19
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,356.32,279.3
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,268.01,205.96
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,149.5,94.37
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,11.02,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,23.12,12.52
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,35.68,24.61
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,46.76,34.56
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,55.44,42.19
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,60.36,46.35
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,65.31,50.37
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,69.16,53.35
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,72.94,56.2
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,76.04,58.46
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,95.17,59.92
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,173.65,115.58
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,222.41,163.06
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,234.1,172.67
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,241.56,179.06
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,291.05,215.11
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,347.96,256.81
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,350.65,259.04
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,345.06,254.83
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,380.96,281.23
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,426.24,314.08
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,364.02,268.4
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,302.1,222.41
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,447.7,330.03
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,592.54,433.2
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,754.68,551.06
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,882.17,640.43
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,919.41,664.24
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,939.52,677.53
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,818.13,594.95
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,664.41,484.71
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,825.36,603.34
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,962.6,696.81
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,951.93,690.39
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,937.58,682.88
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,782.06,580.54
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,608.59,457.35
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,730.94,551.3
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,829.2,621.86
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,781.84,591.02
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,732.91,559.54
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,676.56,521.16
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,619.69,481.35
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,541.93,424.66
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,466.43,367.2
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,370.76,290.88
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,280.29,215.15
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,164.61,97.3
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,30.22,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,7.87,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,24.54,13.47
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,40.96,29.03
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,55.86,42.32
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,70.57,55.11
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,80.53,63.4
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,90.54,71.43
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,98.17,77.42
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,105.55,83.08
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,109.6,85.93
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,129.23,87.62
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,194.48,131.69
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,237.63,169.45
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,274.95,190.24
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,341.96,236.85
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,322.85,233.54
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,267.08,197.96
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,300.49,222.4
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,336.27,248.12
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,375.4,276.63
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,424.57,312.15
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,577.5,423.98
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,740.77,539.16
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,778.66,564.41
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,814.17,588.59
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,842.89,608.25
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,868.48,625.77
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,888.08,639.07
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,904.28,650.19
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,910.2,654.8
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,912.26,657.05
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,808.13,585.88
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,686.59,501.67
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,797.2,582.94
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,891.8,650.16
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,865.42,634.8
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,836.02,618.32
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,789.37,588.74
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,750.51,564.26
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,699.12,530.87
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,647.0,496.03
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,586.71,453.96
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,526.83,410.94
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,449.52,353.04
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,375.52,295.48
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,273.88,214.66
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,194.32,147.86
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,96.93,49.26
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,9.44,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,22.01,11.31
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,34.94,23.84
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,46.42,34.1
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,55.5,42.05
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,61.13,46.8
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,66.72,51.34
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,70.87,54.55
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,74.94,57.62
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,78.0,59.82
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,102.02,62.61
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,163.9,94.55
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,221.65,134.9
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,280.07,181.07
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,339.79,229.69
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,373.2,264.91
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,371.76,269.86
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,398.61,289.46
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,424.5,307.68
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,542.75,393.06
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,668.29,482.37
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,574.31,414.53
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,406.28,292.92
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,635.87,459.56
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,840.56,597.13
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,777.05,551.02
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,658.87,468.23
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,815.73,580.02
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,944.17,663.8
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,957.89,670.8
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,967.81,676.84
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,741.0,531.89
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,422.71,308.43
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,726.35,530.5
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,955.39,682.57
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,934.4,668.57
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,910.03,655.01
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,875.53,635.36
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,844.53,617.85
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,797.03,589.41
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,747.94,559.36
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,685.07,517.78
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,622.22,474.96
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,542.33,419.0
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,464.9,362.0
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,367.3,284.95
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,275.3,208.0
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,137.63,59.6
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,9.44,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,21.98,11.06
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,34.2,23.16
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,42.4,30.65
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,50.57,37.84
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,56.43,42.72
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,62.21,47.34
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,65.9,50.17
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,69.53,52.89
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,72.78,55.25
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,105.78,63.73
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,183.87,117.6
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,240.4,166.8
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,275.72,194.38
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,302.79,215.63
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,365.46,256.28
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,459.68,322.6
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,516.32,365.54
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,571.98,406.67
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,620.46,442.27
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,670.72,478.01
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,716.53,509.42
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,760.06,538.62
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,799.46,564.6
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,836.19,587.96
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,792.25,556.83
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,694.67,489.52
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,835.59,588.18
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,938.04,654.66
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,666.22,478.4
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,277.58,201.51
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,668.62,487.91
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,974.43,686.36
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,957.51,674.42
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,936.73,663.65
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,920.74,657.3
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,893.81,643.88
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,857.9,623.26
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,819.47,600.77
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,769.3,570.35
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,717.71,538.3
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,653.33,495.31
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,589.02,451.04
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,500.39,388.3
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,424.05,331.03
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,326.07,253.19
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,236.56,177.69
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,118.75,35.81
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,22.56,11.23
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,36.67,25.19
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,47.43,34.91
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,58.11,44.26
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,64.46,49.65
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,72.72,56.46
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,77.28,60.0
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,81.74,63.38
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,84.21,65.04
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,111.77,68.86
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,166.9,97.74
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,224.58,139.03
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,282.74,185.39
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,345.72,236.43
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,402.91,283.18
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,460.43,328.92
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,516.15,371.26
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,571.33,411.46
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,623.1,448.19
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,673.49,482.43
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,716.39,509.96
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,765.98,540.38
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,806.13,563.49
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,843.47,584.34
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,875.63,601.39
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,904.54,616.32
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,861.94,590.33
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,777.15,534.88
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,891.58,614.26
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,971.43,664.14
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,918.05,634.21
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,824.82,577.15
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,794.03,560.99
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,760.67,542.01
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,851.95,607.15
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,916.06,648.9
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,882.57,629.77
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,846.28,609.75
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,804.06,585.43
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,755.02,556.08
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,693.69,517.02
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,632.31,476.52
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,551.22,421.0
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,472.84,364.33
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,369.94,284.64
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,274.79,204.52
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,132.91,16.81
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,8.65,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,20.56,9.48
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,35.0,23.76
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,43.15,31.25
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,51.32,38.46
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,55.42,41.86
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,59.65,45.19
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,63.14,47.89
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,72.1,55.09
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,74.45,56.57
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,106.03,61.03
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,164.45,91.72
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,225.04,135.3
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,285.3,183.56
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,349.49,235.89
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,408.52,284.57
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,467.39,331.92
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,524.18,375.76
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,580.16,417.42
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,633.06,456.68
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,684.29,493.73
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,732.34,526.7
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,778.22,557.17
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,818.62,583.22
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,856.1,607.33
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,888.7,628.73
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,917.98,648.09
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,941.51,663.48
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,961.34,676.69
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,975.44,685.53
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,985.67,692.11
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,988.49,696.21
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,987.39,698.11
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,978.29,694.19
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,965.42,688.07
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,944.93,678.19
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,933.37,674.19
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,899.51,654.65
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,862.86,633.22
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,815.95,604.51
