Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,767.22,574.02
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,710.48,536.62
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,649.04,494.64
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,568.58,438.01
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,490.87,380.38
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,384.76,296.87
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,287.04,212.25
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,139.93,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,8.65,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,20.82,9.42
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.78,21.87
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,40.72,29.17
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,48.68,36.2
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,52.96,39.77
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,57.33,43.24
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,65.61,49.96
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,69.09,52.56
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,71.29,54.06
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,106.37,59.64
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,166.44,91.87
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,233.59,140.72
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,294.78,189.91
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,356.68,240.87
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,416.97,290.08
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,477.03,337.76
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,535.26,382.78
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,592.38,425.48
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,646.02,465.11
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,697.89,502.44
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,745.8,536.18
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,791.19,567.13
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,832.53,593.34
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,870.94,617.51
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,904.08,636.94
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,933.81,654.14
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,957.16,668.72
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,976.73,681.09
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,990.04,689.75
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,999.38,696.19
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,1002.22,698.86
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,1001.1,699.33
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,984.25,690.31
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,977.55,687.88
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,955.42,676.66
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,929.84,663.44
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,894.14,642.94
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,855.68,620.53
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,811.79,594.48
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,760.46,562.9
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,695.37,520.37
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,630.44,476.52
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,546.27,417.99
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,464.96,358.3
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,356.2,273.54
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,255.74,187.01
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,122.2,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,5.51,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,21.69,9.7
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,37.65,25.95
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,51.11,38.0
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,64.2,49.4
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,71.1,55.24
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,77.99,60.86
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,86.63,67.77
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,91.76,71.64
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,92.12,71.51
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,114.31,85.27
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,165.42,119.7
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,239.12,170.06
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,266.12,191.6
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,289.11,210.04
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,295.89,216.49
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,296.82,218.04
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,364.46,266.6
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,439.07,319.48
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,563.62,408.98
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,692.97,500.68
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,684.37,491.29
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,630.49,451.51
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,760.84,544.58
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,869.42,618.25
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,902.44,639.73
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,932.18,659.87
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,955.74,675.31
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,975.6,688.59
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,988.73,697.8
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,997.93,704.79
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,1000.75,707.98
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,999.65,708.95
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,991.09,705.41
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,992.24,708.27
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,970.33,697.49
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,944.92,684.65
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,910.65,664.99
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,873.5,643.24
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,824.76,613.24
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,780.16,585.53
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,716.79,543.37
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,653.38,499.77
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,570.22,440.53
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,489.8,380.12
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,381.17,294.47
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,281.28,204.45
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,105.27,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,7.08,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,20.14,8.32
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,33.42,22.54
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,43.35,31.65
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,55.78,42.61
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,63.22,48.91
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,70.49,54.81
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,75.22,58.53
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,79.84,62.08
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,83.7,64.79
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,122.81,73.43
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,179.42,105.88
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,238.5,149.61
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,297.75,197.64
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,361.44,249.89
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,419.9,298.33
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,478.6,345.92
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,534.47,389.48
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,589.58,431.06
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,641.73,470.2
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,692.38,507.3
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,738.33,539.14
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,781.63,568.39
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,820.43,595.39
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,856.42,619.27
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,886.51,637.83
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,913.18,654.16
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,933.93,668.07
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,951.04,679.79
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,959.61,686.2
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,964.24,690.31
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,972.51,696.95
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,967.83,695.42
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,943.31,681.26
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,915.02,664.76
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,887.1,649.52
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,856.15,632.13
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,723.4,543.44
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,581.53,443.72
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,563.71,434.66
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,565.11,438.24
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,477.08,373.74
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,414.44,326.32
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,343.21,271.63
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,275.08,217.16
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,193.87,149.82
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,104.04,71.94
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,35.05,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,17.4,5.96
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,34.44,23.23
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,45.24,33.1
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,56.0,42.6
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,61.43,47.27
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,64.08,49.38
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,91.13,72.02
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,119.12,95.0
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,138.96,110.83
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,167.47,122.96
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,203.13,145.54
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,243.99,174.22
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,265.08,194.13
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,273.87,203.71
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,356.01,259.84
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,474.17,346.41
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,530.54,391.09
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,586.15,434.0
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,605.39,448.0
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,592.3,437.2
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,596.87,439.77
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,603.93,443.37
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,643.9,472.55
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,684.81,502.09
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,549.25,404.3
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,398.67,293.08
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,705.46,521.37
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,951.95,690.39
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,964.36,697.76
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,973.01,704.47
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,973.82,707.43
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,984.95,717.42
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,917.95,674.33
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,827.59,614.11
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,882.17,655.62
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,910.05,677.17
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,874.8,655.07
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,842.74,635.41
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,792.15,603.1
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,740.2,569.18
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,674.42,523.34
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,608.99,476.25
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,522.67,411.65
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,439.66,346.54
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,327.51,254.77
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,224.76,156.95
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,79.39,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,16.69,5.03
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,33.11,22.07
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,43.29,31.48
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,53.46,40.59
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,62.16,48.1
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,68.09,53.03
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,64.33,49.56
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,72.73,56.39
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,98.1,77.35
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,123.82,93.74
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,170.81,126.73
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,230.79,169.23
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,229.32,170.5
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,215.9,161.97
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,272.34,203.96
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,338.67,253.31
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,376.81,281.3
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,417.69,311.13
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,442.26,329.55
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,467.42,348.36
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,482.84,358.63
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,496.31,367.26
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,621.84,459.95
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,759.7,558.45
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,709.79,522.03
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,667.56,491.0
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,820.38,603.87
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,957.83,698.12
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,968.42,704.79
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,975.13,710.0
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,793.62,586.64
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,560.53,417.7
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,762.97,569.03
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,924.38,682.59
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,861.15,641.79
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,785.74,593.26
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,743.15,565.48
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,699.13,535.97
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,600.17,465.37
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,482.85,379.51
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,425.08,336.36
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,368.85,292.94
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,302.84,240.99
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,239.39,189.2
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,151.78,116.64
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,80.29,51.13
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,26.32,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,14.86,3.44
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,29.03,18.63
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,45.4,33.27
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,60.82,46.9
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,76.89,60.71
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,92.66,73.95
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,105.94,84.97
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,118.9,95.56
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,138.81,111.8
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,166.97,124.04
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,180.43,134.86
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,180.94,137.41
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,246.12,182.46
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,333.0,245.41
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,310.77,233.04
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,268.06,202.9
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,355.19,268.02
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,451.59,338.96
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,516.81,387.29
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,582.66,435.95
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,624.04,464.66
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,656.63,486.95
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,661.79,490.14
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,674.29,498.18
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,690.69,509.82
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,705.42,520.26
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,683.78,504.09
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,658.61,485.64
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,334.87,254.38
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,24.64,13.88
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,38.52,25.1
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,52.42,36.27
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,57.42,40.32
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,62.41,44.41
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,44.95,30.64
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,27.58,16.77
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,37.56,24.96
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,47.55,33.18
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,41.74,28.64
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,35.94,24.05
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,30.16,19.36
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,24.39,14.61
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,18.64,9.84
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,12.91,5.01
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,8.34,1.08
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.38,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.75,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,1.89,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.03,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,3.79,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,4.56,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,17.53,9.73
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,30.57,21.06
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,34.44,24.32
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,38.32,26.17
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,55.34,40.09
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,72.41,53.9
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,107.32,81.96
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,142.66,110.04
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,148.32,114.29
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,154.07,118.69
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,87.94,65.61
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,20.02,10.63
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,24.28,14.09
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,28.55,17.53
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,106.27,80.04
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,186.5,143.35
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,146.28,111.51
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,105.53,79.14
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,105.26,78.83
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,104.98,78.48
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,170.96,130.85
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,240.66,185.34
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,201.57,154.97
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,162.32,124.36
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,261.37,203.28
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,353.2,275.26
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,280.63,219.02
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,189.12,147.15
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,167.49,130.34
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,145.81,113.22
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,183.76,145.12
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,245.29,195.56
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,219.04,175.36
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,192.62,154.84
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,162.98,130.84
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,133.37,106.41
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,89.54,69.7
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,59.77,44.15
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,37.51,24.91
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,13.73,3.1
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,7.08,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,11.81,0.82
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,23.56,14.42
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,39.07,28.56
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,54.38,42.41
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,70.23,56.4
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,85.95,69.97
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,88.25,71.64
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,90.18,72.91
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,111.94,91.13
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,135.64,105.31
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,150.83,116.68
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,166.43,128.44
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,191.64,147.49
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,221.86,170.42
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,291.54,222.92
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,371.87,283.61
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,371.26,283.71
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,358.28,273.99
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,402.2,307.12
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,442.43,337.03
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,411.73,313.78
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,386.19,294.23
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,379.48,289.27
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,371.47,283.23
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,365.76,279.07
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,359.28,274.34
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,368.47,281.62
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,377.83,289.03
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,406.26,311.32
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,435.64,334.23
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,383.89,295.39
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,330.81,255.32
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,355.5,275.72
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,380.65,296.2
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,505.54,394.99
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,626.17,487.43
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,627.28,490.34
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,648.38,508.13
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,604.02,476.97
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,558.37,444.64
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,562.62,449.48
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,568.28,452.86
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,477.46,383.06
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,387.47,310.77
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,281.92,220.96
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,175.23,95.05
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,61.22,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,14.15,1.37
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,28.74,18.7
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,36.77,26.38
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,44.84,33.73
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,50.28,38.56
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,55.72,43.19
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,59.42,46.19
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,68.23,53.5
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,70.77,55.22
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,125.4,70.22
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,184.71,108.21
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,246.11,156.11
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,310.91,209.69
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,372.24,260.77
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,432.16,310.32
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,491.9,358.14
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,549.11,402.0
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,605.34,443.46
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,658.14,481.98
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,709.14,518.09
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,757.52,551.11
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,803.83,580.58
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,844.09,605.82
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,881.33,629.02
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,913.59,648.5
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,942.41,665.85
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,964.81,679.77
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,983.42,691.51
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,996.65,701.01
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,1005.95,708.34
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,1007.78,710.44
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,1005.65,710.39
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,996.44,706.2
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,983.41,699.9
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,961.7,687.5
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,936.62,673.14
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,914.39,661.47
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,877.29,640.09
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,828.29,611.15
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,777.6,580.36
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,712.05,537.11
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,646.44,492.06
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,564.56,433.63
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,480.87,369.96
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,361.46,274.17
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,239.6,107.35
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,92.21,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,13.42,0.25
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,27.4,17.65
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,34.83,24.87
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,42.35,31.81
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,47.63,36.53
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,57.23,44.88
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,61.01,47.97
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,64.76,50.96
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,67.53,52.94
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,127.59,70.53
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,194.8,115.8
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,257.86,166.55
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,320.72,220.81
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,384.28,276.14
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,446.66,329.68
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,508.73,381.43
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,568.09,429.49
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,626.32,475.05
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,681.28,517.82
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,734.3,558.04
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,782.89,593.2
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,828.86,623.91
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,870.32,652.16
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,908.66,678.14
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,942.32,700.88
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,972.46,721.27
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,996.12,737.1
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,1015.87,750.45
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,1029.1,759.91
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,1038.25,766.88
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,1040.28,769.06
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,1038.23,768.77
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,1027.76,763.42
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,1013.46,755.73
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,991.06,743.61
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,977.4,737.55
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,942.2,715.57
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,904.07,691.53
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,853.31,657.99
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,800.74,622.46
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,732.42,574.63
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,664.03,524.85
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,579.46,461.52
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,492.62,392.27
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,366.32,285.85
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,235.82,79.7
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,91.59,0.0
