Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,11.41,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,24.04,13.89
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,33.08,23.5
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,42.18,32.07
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,48.2,37.56
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,54.26,42.84
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,63.32,50.59
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,67.82,54.15
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,96.11,58.25
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,157.86,90.35
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,220.77,136.47
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,285.81,189.58
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,353.01,245.69
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,417.88,299.14
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,480.75,350.52
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,543.31,399.76
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,603.22,444.83
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,661.95,487.26
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,717.17,525.72
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,770.43,561.54
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,820.04,593.25
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,867.2,621.36
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,908.11,647.3
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,945.77,671.2
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,977.73,690.23
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,1006.0,707.05
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,1028.1,721.6
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,1046.22,733.96
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,1057.22,742.23
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,1064.09,748.27
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,1062.71,748.6
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,1057.21,746.73
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,1044.56,742.54
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,1028.04,736.04
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,1013.74,731.58
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,983.05,716.64
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,941.47,693.13
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,897.2,667.37
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,838.68,631.33
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,778.77,593.05
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,706.75,543.23
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,629.66,487.06
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,521.0,406.4
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,418.36,322.65
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,212.09,106.28
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,11.02,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,23.17,12.76
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,32.21,22.42
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,41.32,30.9
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,47.32,36.32
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,53.33,41.51
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,62.32,49.1
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,66.8,52.61
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,96.27,57.05
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,156.46,88.73
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,218.57,134.54
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,282.82,187.25
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,346.18,240.35
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,411.7,294.2
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,473.62,344.43
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,535.31,392.66
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,594.01,437.29
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,651.59,479.55
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,705.53,518.94
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,757.5,555.98
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,805.7,587.86
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,851.48,616.38
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,891.54,642.21
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,928.4,665.98
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,960.52,686.02
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,989.07,703.86
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,1010.07,717.18
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,1027.13,728.25
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,1038.66,736.77
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,1046.15,743.03
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,1044.95,743.46
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,1039.71,741.66
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,1024.7,734.61
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,1006.0,725.42
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,991.76,719.99
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,961.26,704.03
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,920.6,679.96
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,877.35,653.78
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,818.65,616.51
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,758.68,577.07
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,687.3,527.08
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,610.97,470.86
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,501.96,389.33
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,399.24,304.78
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,201.09,80.01
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,12.2,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.53,14.01
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,35.57,24.8
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,45.62,34.03
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,51.39,39.19
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,57.26,44.18
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,61.27,47.49
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,65.28,50.69
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,120.37,82.43
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,169.49,123.17
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,190.07,140.78
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,202.94,153.02
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,246.92,185.22
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,297.6,222.73
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,399.87,296.7
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,529.07,392.59
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,586.63,437.06
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,643.1,479.59
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,695.97,519.11
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,746.93,556.27
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,793.79,588.02
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,838.14,616.21
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,877.61,641.84
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,914.02,665.31
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,944.4,683.71
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,971.26,699.83
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,992.16,713.18
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,1009.26,724.23
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,1019.34,730.96
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,1025.46,735.39
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,1023.63,734.98
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,1017.9,732.33
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,1016.35,732.59
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,997.77,722.07
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,969.8,706.68
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,938.56,689.15
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,896.3,662.79
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,851.59,634.48
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,792.11,595.06
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,738.7,558.68
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,658.09,501.47
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,579.07,442.75
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,468.2,359.71
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,363.75,273.65
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,182.92,47.08
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,7.47,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,14.49,5.29
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,29.29,19.38
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,43.68,32.35
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,59.23,46.08
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,74.63,59.38
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,89.0,71.49
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,103.25,83.24
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,123.17,93.87
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,152.36,114.49
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,175.17,131.46
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,198.72,149.29
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,231.71,173.9
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,270.96,203.26
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,329.65,246.39
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,404.35,301.32
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,507.14,377.27
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,627.83,465.76
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,650.28,481.58
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,649.54,480.82
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,736.27,544.3
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,808.69,595.91
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,793.45,583.59
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,739.75,544.17
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,671.24,495.2
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,592.12,437.72
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,646.37,478.24
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,679.55,503.69
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,653.31,485.49
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,600.4,449.18
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,535.1,402.32
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,468.04,353.35
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,578.65,437.88
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,661.72,500.84
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,592.18,451.68
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,522.63,402.29
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,478.13,370.89
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,411.12,322.23
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,557.15,436.53
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,656.33,509.57
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,572.68,447.41
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,490.77,385.06
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,377.15,295.83
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,277.29,209.66
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,137.83,9.33
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,11.8,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,22.65,11.06
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,33.68,23.0
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,44.76,33.1
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,62.34,48.54
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,80.14,63.87
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,95.4,76.69
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,110.33,88.97
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,103.2,77.86
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,91.79,69.18
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,82.03,60.99
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,71.54,52.27
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,76.92,56.31
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,82.35,60.35
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,247.92,187.23
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,432.84,324.33
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,429.7,321.65
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,406.24,303.94
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,464.09,346.89
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,539.91,401.43
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,579.45,428.68
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,620.07,456.54
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,763.82,559.6
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,879.97,637.89
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,908.98,654.26
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,934.74,669.41
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,953.83,681.72
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,982.9,700.5
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,992.43,707.66
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,998.12,712.82
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,994.89,711.95
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,987.83,708.95
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,972.69,701.03
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,953.96,691.0
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,924.8,674.31
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,892.56,655.6
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,855.39,633.92
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,809.55,605.88
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,747.38,565.23
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,684.67,522.87
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,601.36,463.77
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,519.91,403.01
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,406.22,315.4
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,299.48,224.08
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,146.44,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,11.41,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,21.91,10.06
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,32.97,22.31
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,44.09,32.48
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,53.46,40.86
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,60.21,46.73
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,65.08,50.79
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,69.92,54.7
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,101.72,69.24
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,116.28,88.52
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,133.03,101.15
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,150.7,114.45
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,252.44,183.09
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,401.56,292.42
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,460.97,341.47
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,520.46,389.36
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,461.97,348.27
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,338.93,254.82
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,411.24,309.56
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,480.88,361.36
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,657.94,494.07
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,821.2,611.07
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,780.01,578.84
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,680.59,504.89
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,586.74,435.96
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,441.69,328.82
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,748.18,557.28
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,988.24,720.63
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,827.01,611.18
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,596.71,445.14
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,827.81,616.01
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,995.8,729.1
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,991.24,726.49
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,969.87,714.22
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,940.96,698.19
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,908.94,679.95
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,863.59,650.98
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,822.49,624.53
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,760.93,582.76
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,698.84,539.34
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,615.38,478.61
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,533.92,416.39
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,418.02,325.43
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,309.43,229.84
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,151.5,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,11.41,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,21.91,9.42
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,32.99,22.06
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,46.91,34.56
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,52.17,39.38
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,57.64,44.13
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,62.32,48.01
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,66.97,51.75
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,102.6,58.7
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,164.28,94.91
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,223.63,139.99
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,285.38,191.38
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,346.83,243.81
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,411.07,298.03
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,471.22,348.02
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,531.19,396.22
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,588.71,441.24
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,645.39,484.2
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,698.42,524.05
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,749.58,561.7
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,796.97,593.57
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,842.03,622.49
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,881.45,648.58
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,917.76,672.48
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,948.02,690.9
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,974.72,706.94
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,995.36,720.49
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,1012.17,731.69
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,1022.02,738.87
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,1027.91,743.71
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,1025.7,743.21
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,1019.56,740.41
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,1005.3,732.52
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,987.36,722.41
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,972.25,715.43
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,941.31,697.88
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,897.89,670.4
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,852.12,640.93
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,792.1,601.92
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,731.03,560.68
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,653.59,504.44
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,571.83,442.09
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,454.78,351.03
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,345.77,252.6
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,133.54,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,11.02,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,21.15,8.31
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,32.92,21.95
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,44.75,32.69
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,52.18,39.38
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,56.96,43.53
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,61.66,47.45
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,66.35,51.23
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,102.96,58.22
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,164.11,94.31
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,223.88,140.05
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,285.95,191.97
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,347.73,244.93
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,412.16,299.56
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,472.5,349.97
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,532.65,398.66
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,590.2,443.97
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,646.83,487.16
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,699.91,527.55
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,751.11,565.63
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,796.63,596.52
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,839.35,624.33
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,878.37,650.4
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,914.31,674.27
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,944.25,692.61
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,970.67,708.54
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,991.08,722.01
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,1007.69,733.12
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,1016.84,739.5
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,1022.04,743.6
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,1019.77,742.83
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,1013.63,739.76
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,1009.69,738.64
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,989.05,726.63
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,959.84,710.25
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,927.45,691.65
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,883.51,663.53
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,837.23,633.38
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,775.05,590.95
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,719.37,551.76
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,635.55,490.52
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,553.76,427.77
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,435.06,335.21
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,324.66,233.33
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,123.57,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,9.05,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,17.25,5.15
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,32.91,21.88
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,48.27,35.66
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,62.89,48.54
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,77.46,61.1
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,92.37,73.65
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,106.94,85.66
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,126.6,87.97
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,171.64,112.29
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,221.66,145.3
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,288.02,195.31
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,347.55,246.1
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,408.72,297.78
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,468.56,347.35
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,528.46,395.41
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,585.41,439.76
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,641.55,482.07
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,688.28,517.36
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,737.8,553.56
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,706.89,527.01
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,622.21,462.26
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,691.26,512.71
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,750.06,554.99
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,667.24,494.71
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,573.65,426.13
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,564.79,420.3
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,554.3,412.94
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,687.65,512.01
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,824.34,609.73
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,929.83,682.36
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,1009.84,734.92
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,992.72,724.07
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,971.99,711.76
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,941.8,693.96
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,908.5,674.03
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,862.54,644.34
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,821.15,617.37
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,757.69,574.2
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,693.82,529.36
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,606.31,465.54
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,521.1,400.35
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,400.8,307.72
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,288.66,203.02
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,106.84,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,10.23,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,19.65,5.85
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,30.72,20.0
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,44.48,32.41
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,50.52,37.92
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,56.68,43.3
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,61.33,47.17
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,65.96,50.91
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,86.83,55.72
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,80.41,59.65
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,144.59,107.6
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,220.83,164.92
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,294.98,214.31
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,403.58,294.44
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,434.02,323.46
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,427.24,321.18
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,470.41,353.92
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,514.54,386.5
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,569.44,427.31
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,617.87,463.11
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,657.45,492.04
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,696.59,520.4
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,801.97,597.92
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,887.11,656.34
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,914.41,674.3
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,938.26,690.41
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,898.91,664.14
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,818.58,607.42
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,822.08,611.34
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,822.8,612.91
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,829.74,619.21
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,833.61,623.51
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,850.57,636.44
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,855.82,641.29
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,867.23,651.0
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,872.68,656.65
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,826.02,625.58
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,777.48,593.07
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,711.64,547.4
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,645.48,500.05
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,560.07,436.74
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,476.73,371.96
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,353.23,273.9
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,243.15,167.02
