Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,730.8,563.26
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,661.57,513.37
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,564.88,439.88
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,471.23,364.91
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,270.71,202.58
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,38.12,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,10.62,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,12.59,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,25.26,14.39
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,38.47,27.39
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,46.32,34.65
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,56.84,43.9
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,62.59,48.88
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,71.71,56.58
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,120.7,70.28
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,175.99,106.74
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,233.84,152.74
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,297.41,205.73
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,356.82,255.43
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,417.77,305.14
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,476.58,352.34
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,535.59,397.95
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,592.49,440.65
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,648.99,481.59
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,700.57,518.81
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,743.51,549.43
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,791.25,580.85
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,837.3,609.86
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,874.9,634.35
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,909.51,656.95
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,939.73,675.98
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,966.66,692.96
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,985.54,705.78
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,1000.69,716.5
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,1009.82,724.19
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,1015.11,729.7
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,1011.71,729.36
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,1004.55,726.87
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,1002.43,727.81
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,983.9,718.24
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,953.34,701.86
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,919.72,683.26
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,874.63,655.14
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,827.35,624.75
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,760.55,579.42
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,693.13,531.51
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,607.84,468.06
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,518.01,397.1
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,375.84,277.21
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,218.66,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,11.8,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,21.96,11.7
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,31.75,21.81
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,37.65,27.38
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,47.34,35.99
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,51.83,39.92
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,61.32,48.06
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,117.31,63.51
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,177.43,103.97
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,238.81,153.62
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,304.41,209.44
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,365.82,262.65
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,427.85,315.5
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,487.78,365.16
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,547.3,412.82
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,603.9,456.94
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,659.17,498.68
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,711.04,537.36
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,760.9,573.66
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,804.75,602.22
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,845.65,628.53
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,882.94,653.51
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,917.1,676.41
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,944.28,693.35
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,967.88,708.02
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,985.9,720.16
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,1000.14,730.04
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,1006.51,733.55
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,1009.01,734.8
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,1003.91,733.85
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,995.05,730.67
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,989.74,729.0
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,968.18,716.72
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,935.77,698.29
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,900.41,677.66
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,850.78,645.46
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,799.19,611.13
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,737.92,568.98
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,670.4,520.19
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,572.16,445.16
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,477.54,368.87
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,336.71,247.93
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,179.06,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,11.02,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,22.1,11.16
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,35.97,24.89
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,43.0,31.49
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,50.13,37.9
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,55.39,42.47
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,65.96,51.45
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,116.44,65.85
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,172.02,103.42
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,185.98,129.89
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,149.38,114.05
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,189.05,144.34
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,232.4,177.44
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,304.22,231.91
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,391.08,297.68
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,506.42,385.5
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,634.51,482.12
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,684.48,519.61
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,732.75,555.4
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,685.71,517.0
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,581.94,437.61
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,751.53,564.77
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,891.96,662.66
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,919.73,679.54
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,944.09,694.93
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,824.26,613.53
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,640.53,479.79
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,496.97,376.06
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,348.58,264.4
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,702.5,534.29
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,985.03,728.92
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,968.14,717.2
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,947.76,705.51
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,916.04,687.22
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,881.43,666.73
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,830.81,633.31
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,785.04,602.51
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,715.91,553.59
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,647.0,502.8
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,544.85,424.65
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,446.36,345.24
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,305.79,221.92
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,112.66,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,9.44,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,23.5,11.78
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,38.01,26.55
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,46.76,34.68
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,55.57,42.57
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,42.95,31.7
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,33.62,23.56
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,65.64,48.59
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,96.5,73.45
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,102.67,78.04
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,108.73,82.5
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,123.85,94.09
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,139.55,106.06
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,119.3,89.69
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,98.2,72.72
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,356.67,275.36
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,626.8,476.89
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,676.12,512.92
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,723.89,548.09
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,674.02,509.34
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,590.11,445.36
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,585.59,441.85
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,577.49,435.25
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,524.91,396.81
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,488.13,369.24
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,509.66,386.09
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,531.32,402.78
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,562.83,427.44
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,618.47,468.8
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,591.7,449.71
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,563.27,429.82
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,710.62,541.39
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,841.36,634.71
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,621.48,479.2
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,373.1,292.31
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,334.44,264.0
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,295.91,234.35
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,385.91,307.74
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,467.13,371.0
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,343.25,272.67
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,246.36,192.42
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,148.37,104.82
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,12.18,3.15
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,21.38,12.47
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,33.44,23.24
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,45.16,33.59
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,57.12,44.05
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,69.06,51.8
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,88.78,67.72
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,109.62,84.27
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,126.95,97.8
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,145.33,112.17
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,196.81,151.35
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,260.22,199.89
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,257.84,198.66
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,256.5,197.85
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,294.38,226.66
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,335.52,257.52
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,419.55,321.3
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,515.17,391.96
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,429.8,327.65
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,330.94,252.3
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,303.86,232.08
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,274.86,209.88
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,130.29,98.43
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,14.57,6.11
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,13.42,5.21
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,12.26,4.28
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,11.49,3.67
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,10.71,3.05
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,9.94,2.44
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.17,1.82
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,26.4,15.91
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,43.69,30.05
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,35.2,23.27
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,26.73,16.43
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,23.26,13.63
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,19.8,10.8
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,307.33,251.86
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,561.37,446.25
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,448.58,355.86
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,349.87,274.8
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,225.63,160.36
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,47.43,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.57,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,5.68,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,9.86,2.78
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,15.97,8.33
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,22.09,13.87
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,28.23,19.36
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,34.39,23.51
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,24.79,15.32
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,15.24,7.19
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,38.66,26.78
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,62.26,46.29
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,84.84,64.63
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,107.72,82.95
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,82.09,61.9
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,56.15,40.61
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,71.69,53.24
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,87.48,65.96
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,80.03,59.83
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,72.54,53.7
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,101.02,76.56
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,130.48,99.9
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,129.2,98.82
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,127.91,97.8
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,132.62,101.41
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,137.51,105.16
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,116.22,88.28
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,95.01,71.4
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,135.8,104.35
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,180.13,139.81
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,149.76,115.73
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,119.42,91.56
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,92.08,69.76
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,65.39,48.22
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,39.82,27.41
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,14.48,6.46
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,12.56,4.88
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,10.64,3.29
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,8.73,1.7
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,6.82,0.09
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,6.82,0.18
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,11.0,3.99
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,15.2,7.78
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,19.79,11.9
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,24.4,15.06
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,29.01,18.88
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,33.64,22.66
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,37.5,25.76
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,41.37,28.83
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,45.25,31.87
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,49.14,34.9
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,52.25,37.37
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,55.37,39.83
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,115.42,88.24
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,178.3,137.83
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,170.54,131.41
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,162.33,124.81
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,189.97,146.32
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,218.98,168.63
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,231.51,178.34
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,244.59,188.53
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,206.1,158.54
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,167.02,127.92
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,461.78,360.01
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,734.52,558.79
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,570.82,437.13
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,375.46,289.87
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,446.97,347.5
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,494.62,386.15
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,578.97,452.15
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,635.99,497.74
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,526.75,416.39
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,396.66,317.4
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,356.14,286.89
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,315.97,255.52
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,271.8,220.61
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,227.81,184.75
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,173.27,138.6
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,103.56,79.48
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,56.6,35.18
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,3.78,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,7.58,0.86
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,12.53,5.4
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,17.5,9.92
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,22.86,14.76
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,28.23,18.49
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,33.62,22.99
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,39.02,27.43
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,42.12,29.88
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,45.23,32.31
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,49.11,35.37
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,53.0,38.41
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,54.18,39.29
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,55.37,40.18
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,33.77,22.26
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,12.25,4.46
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,80.51,60.38
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,152.51,118.26
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,154.92,119.78
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,157.39,121.49
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,88.37,66.26
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,23.03,13.21
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,22.64,12.92
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,22.25,12.61
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,21.86,12.3
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,21.47,12.0
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,27.22,16.75
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,32.98,21.52
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,21.05,11.74
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.16,1.94
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,11.83,4.17
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,14.5,6.42
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,9.52,2.31
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,15.97,3.7
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,31.73,21.31
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,40.6,29.77
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,52.13,40.19
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,57.95,45.5
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,72.62,49.67
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,121.36,73.17
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,174.7,111.09
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,117.98,79.56
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,13.73,5.85
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,61.88,45.81
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,110.1,84.96
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,101.16,77.3
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,91.99,69.58
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,104.8,79.65
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,117.85,89.8
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,166.66,128.65
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,218.38,169.26
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,221.02,170.82
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,223.61,172.46
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,150.5,115.12
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,79.0,58.13
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,153.14,117.58
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,234.08,181.08
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,168.61,129.63
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,104.51,78.69
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,70.13,51.3
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,38.37,25.69
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,27.96,17.26
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,17.58,8.81
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,470.78,377.33
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,888.55,677.06
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,472.23,375.37
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,17.53,8.85
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,382.67,313.06
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,692.7,545.18
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,615.1,485.65
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,537.79,427.37
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,428.32,341.08
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,329.2,258.18
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,200.96,130.24
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,32.96,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,10.27,0.0
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,20.62,11.82
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,33.53,23.64
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,46.2,35.13
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,59.39,46.95
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,72.68,55.95
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,93.41,72.72
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,116.22,90.84
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,124.38,97.74
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,131.1,103.4
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,124.32,97.59
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,116.3,90.72
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,121.89,95.09
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,127.52,99.48
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,134.46,104.95
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,141.63,110.64
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,201.36,158.97
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,279.8,221.46
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,241.63,190.46
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,188.35,147.46
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,205.95,161.7
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,224.37,176.49
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,240.8,189.81
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,279.59,220.74
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,275.91,217.96
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,272.11,215.22
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,317.95,252.35
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,366.06,290.76
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,238.38,189.84
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,102.15,78.7
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,105.04,81.39
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,108.51,84.46
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,55.65,40.92
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,10.66,3.33
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,9.12,2.06
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,7.59,0.77
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,6.07,0.0
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,4.54,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,3.4,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.27,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.13,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
