Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,28.24,18.59
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,53.7,40.16
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,39.81,28.25
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,25.98,16.44
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,23.7,14.42
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,21.41,12.41
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,22.58,13.35
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,23.74,14.29
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,46.87,33.51
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,70.14,52.62
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,89.99,68.87
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,110.32,85.43
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,108.89,84.2
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,107.44,82.99
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,110.55,85.51
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,113.72,88.1
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,76.17,57.27
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,40.74,28.08
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,60.85,44.7
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,81.63,61.82
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,102.33,78.85
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,124.44,97.04
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,78.2,59.27
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,36.79,25.09
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,29.84,19.37
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,22.92,13.62
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,37.88,26.26
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,52.93,38.98
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,390.53,326.39
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,664.53,542.64
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,581.05,476.58
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,506.38,416.9
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,401.15,329.38
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,302.07,242.16
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,154.69,94.16
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,7.08,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,11.82,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,23.37,14.27
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,38.35,28.25
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,53.12,41.85
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,66.9,54.28
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,81.23,63.67
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,97.81,76.77
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,115.26,90.64
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,147.21,115.49
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,184.74,145.32
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,180.12,142.74
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,165.75,131.55
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,196.81,156.31
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,225.75,179.08
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,308.99,245.07
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,393.5,310.94
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,370.15,292.12
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,326.35,257.36
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,440.85,347.75
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,568.24,444.66
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,571.22,445.96
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,571.55,445.96
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,592.4,462.41
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,612.73,478.38
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,595.7,465.83
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,553.12,434.84
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,615.65,483.09
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,654.44,513.37
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,739.64,578.76
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,799.55,624.6
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,563.68,448.52
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,310.52,248.72
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,422.1,342.53
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,529.51,429.87
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,488.79,398.43
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,447.51,366.64
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,397.88,327.34
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,348.2,286.55
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,283.87,231.96
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,220.97,175.89
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,112.03,63.56
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,4.16,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,8.34,1.45
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,14.44,7.16
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,20.56,12.8
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,26.7,18.38
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,32.85,22.64
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,34.0,23.55
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,35.17,24.43
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,42.12,30.19
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,49.08,35.89
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,56.06,41.46
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,63.06,46.97
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,83.28,63.53
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,103.85,80.22
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,123.74,96.05
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,144.27,112.25
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,143.28,111.31
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,142.24,110.38
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,170.81,133.05
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,200.83,156.59
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,388.79,306.12
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,578.14,449.41
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,776.49,597.48
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,939.03,708.32
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,956.58,718.64
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,970.54,728.09
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,977.31,731.52
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,980.39,732.72
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,975.78,730.45
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,980.09,734.35
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,950.53,715.71
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,917.38,694.93
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,882.01,673.26
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,851.35,654.46
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,799.35,618.95
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,745.91,581.53
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,671.69,527.33
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,597.88,471.0
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,494.23,389.28
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,394.77,305.29
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,207.04,112.27
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,12.6,0.0
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,25.68,16.06
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,33.1,23.59
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,40.61,30.66
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,45.5,35.19
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,62.66,39.47
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,118.47,67.63
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,174.9,108.31
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,232.48,156.73
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,292.8,209.81
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,352.12,262.67
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,412.58,315.51
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,471.15,366.07
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,529.83,415.2
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,581.67,456.87
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,634.54,497.78
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,684.56,536.26
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,732.95,572.49
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,777.06,602.44
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,818.98,630.01
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,855.52,654.76
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,889.18,677.4
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,915.64,693.74
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,938.72,707.79
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,765.56,587.72
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,523.82,406.76
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,499.65,390.42
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,474.01,371.6
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,746.69,582.48
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,973.63,741.33
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,920.03,704.13
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,871.22,672.58
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,826.48,642.54
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,778.93,609.97
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,720.23,568.63
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,660.15,525.12
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,580.08,465.08
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,508.38,408.97
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,412.28,331.1
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,321.43,252.22
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,166.87,84.38
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,13.66,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,27.14,17.14
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,38.95,28.72
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,50.61,39.54
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,57.29,45.7
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,73.22,50.96
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,120.72,81.3
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,159.48,113.51
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,201.02,147.08
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,249.86,187.45
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,283.73,216.95
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,319.53,246.89
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,412.28,317.3
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,524.58,401.04
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,579.8,440.05
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,634.4,476.94
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,684.33,514.08
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,732.74,549.53
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,774.62,578.55
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,813.72,604.25
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,772.18,575.42
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,703.0,526.66
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,738.18,553.11
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,772.43,577.6
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,719.48,539.59
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,640.74,484.3
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,573.39,436.92
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,479.25,368.92
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,610.73,469.74
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,742.89,565.7
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,752.95,574.75
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,759.41,581.62
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,787.62,603.81
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,803.24,617.01
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,740.45,574.18
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,676.24,529.64
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,591.58,467.85
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,515.35,409.66
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,408.09,324.89
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,307.17,238.84
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,159.89,73.75
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,13.36,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,28.84,18.27
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,38.04,27.68
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,47.27,36.24
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,53.35,41.83
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,71.28,46.93
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,120.79,71.07
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,176.08,110.7
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,233.06,158.16
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,293.16,210.44
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,354.16,263.38
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,414.65,314.98
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,472.93,364.12
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,531.48,411.95
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,586.74,455.83
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,641.4,497.9
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,692.04,536.63
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,741.07,573.24
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,781.57,601.06
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,827.38,631.26
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,863.82,655.81
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,897.32,678.28
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,924.93,695.35
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,949.19,710.14
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,966.57,721.36
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,980.32,730.3
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,986.86,733.61
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,989.67,734.68
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,997.28,740.57
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,988.78,735.94
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,969.78,724.61
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,947.34,711.11
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,914.5,690.49
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,878.79,667.63
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,829.15,633.79
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,777.6,597.7
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,712.35,552.05
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,640.47,498.9
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,537.3,419.12
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,438.69,335.2
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,223.61,94.7
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,11.16,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,22.98,13.22
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,30.04,20.65
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,37.24,27.35
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,41.64,31.45
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,60.2,35.44
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,115.92,61.46
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,178.87,106.9
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,239.43,157.25
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,302.25,211.63
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,363.85,264.95
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,426.35,317.31
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,487.24,367.42
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,547.94,415.35
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,605.17,458.17
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,661.18,498.24
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,714.09,536.53
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,765.08,571.78
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,810.47,600.23
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,853.05,626.46
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,891.23,649.48
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,926.29,670.16
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,955.84,687.37
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,981.87,702.39
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,1000.69,713.49
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,1015.69,722.39
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,1024.53,727.64
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,1029.49,730.73
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,1025.27,727.35
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,1017.22,721.84
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,1000.25,712.09
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,979.8,700.35
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,948.87,682.32
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,926.53,669.56
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,877.08,638.7
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,825.72,605.84
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,754.67,560.16
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,683.43,511.31
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,577.53,434.13
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,475.01,350.46
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,239.43,87.89
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,10.23,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,23.78,13.58
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,31.19,21.52
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,38.71,28.52
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,43.84,33.25
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,62.85,37.78
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,117.96,63.79
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,177.46,106.27
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,238.01,156.32
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,302.7,211.89
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,363.51,264.69
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,425.2,317.0
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,485.7,368.03
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,546.13,417.55
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,602.92,463.0
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,658.56,506.37
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,710.98,546.56
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,761.57,584.4
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,807.6,615.42
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,851.24,644.53
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,889.65,670.9
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,925.0,695.18
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,954.46,714.06
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,980.42,730.64
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,999.21,745.14
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,1014.22,757.37
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,1022.46,763.79
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,1026.83,767.86
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,1023.2,766.48
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,1015.77,762.78
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,998.12,752.32
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,977.05,739.65
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,956.39,727.11
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,920.76,703.91
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,871.52,671.0
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,820.32,635.6
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,747.81,583.97
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,675.04,529.21
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,567.8,445.27
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,463.71,354.75
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,239.42,78.93
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,11.02,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,23.41,12.98
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,30.56,20.91
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,37.86,27.73
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,46.1,35.21
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,64.71,39.61
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,109.26,71.98
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,113.34,87.82
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,131.62,102.6
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,150.53,117.88
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,268.17,203.3
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,423.5,322.67
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,392.52,306.45
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,306.57,241.52
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,386.62,305.17
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,468.06,369.31
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,616.81,486.15
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,754.54,592.86
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,797.92,622.44
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,838.52,650.13
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,874.53,675.42
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,907.42,698.44
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,710.39,553.25
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,440.52,342.02
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,736.17,573.97
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,988.42,754.0
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,993.82,756.89
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,995.42,758.8
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,989.12,754.72
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,979.16,748.29
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,968.99,742.23
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,943.16,725.31
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,907.99,702.49
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,870.05,677.38
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,811.78,636.09
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,759.55,598.18
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,683.63,541.61
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,608.39,482.89
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,487.68,386.36
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,372.36,286.36
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,190.64,51.64
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,13.77,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,25.74,14.17
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,38.17,27.02
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,50.38,38.19
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,59.12,46.19
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,77.35,53.31
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,119.41,74.4
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,172.45,111.79
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,224.08,154.01
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,279.72,201.73
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,335.8,250.43
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,395.81,302.22
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,266.64,208.92
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,77.13,57.89
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,225.45,178.83
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,379.51,301.43
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,412.9,328.52
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,447.7,356.98
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,415.52,331.02
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,360.36,286.71
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,315.86,251.08
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,268.03,212.33
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,630.41,506.29
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,944.88,739.77
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,963.21,752.15
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,978.01,763.76
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,988.8,772.72
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,995.98,779.33
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,1003.68,787.79
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,995.26,784.84
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,970.25,769.12
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,941.73,750.79
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,907.02,728.53
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,869.42,703.63
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,828.6,675.5
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,778.73,639.17
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,703.35,580.52
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,628.39,519.28
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,525.84,432.4
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,427.75,339.86
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,215.87,49.72
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
