Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,9.44,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,22.24,11.95
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,28.97,20.36
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,35.88,27.18
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,40.44,31.61
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,63.59,39.1
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,122.19,67.36
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,184.87,114.13
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,248.38,169.9
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,314.07,230.53
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,378.88,291.11
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,444.52,351.38
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,507.26,407.62
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,569.61,461.63
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,629.86,512.23
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,688.84,560.13
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,743.57,603.04
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,796.26,642.33
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,843.83,675.06
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,888.54,705.18
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,928.66,732.95
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,965.5,758.16
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,996.69,778.33
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,1024.19,796.04
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,1044.92,810.58
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,1061.68,822.55
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,1070.85,829.47
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,1075.92,833.83
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,1073.27,832.7
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,1066.6,829.04
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,1048.25,817.83
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,1026.37,804.27
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,994.95,785.01
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,960.57,763.3
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,921.72,736.27
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,869.5,698.4
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,796.71,643.68
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,723.47,585.43
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,612.36,494.19
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,504.29,393.9
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,251.53,45.21
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,9.05,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,21.24,10.8
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,28.38,19.89
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,35.69,27.04
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,40.61,31.82
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,60.19,36.54
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,118.16,64.73
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,182.9,112.95
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,245.01,166.26
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,309.41,224.09
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,372.91,281.65
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,437.32,338.83
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,499.41,392.65
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,561.23,444.35
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,620.0,491.89
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,677.5,536.78
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,730.78,578.18
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,782.03,616.61
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,829.35,648.37
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,874.05,677.89
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,913.46,704.73
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,949.66,729.31
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,979.39,748.59
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,1005.45,765.47
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,1025.73,779.47
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,1042.14,791.08
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,1050.06,796.33
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,1053.97,799.18
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,1050.73,798.41
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,1043.58,795.29
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,1026.79,786.37
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,1006.48,775.13
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,975.25,756.17
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,941.14,734.88
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,902.42,708.83
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,850.41,672.17
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,777.22,618.96
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,703.67,562.32
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,592.74,473.36
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,485.4,375.28
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,241.71,28.39
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,9.44,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,21.91,10.47
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,29.74,20.63
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,37.7,28.33
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,42.82,33.24
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,61.24,37.96
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,115.19,63.98
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,173.71,106.74
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,233.26,157.43
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,295.48,212.91
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,357.16,268.08
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,418.36,321.93
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,477.28,373.31
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,536.07,423.02
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,592.2,469.31
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,647.2,513.38
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,697.66,553.55
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,746.23,591.4
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,791.43,622.8
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,834.23,652.08
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,870.73,677.9
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,904.15,701.52
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,931.25,719.28
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,954.85,734.63
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,971.8,746.88
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,985.02,756.76
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,990.73,760.12
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,992.65,761.09
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,987.56,758.5
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,978.84,753.58
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,968.68,747.83
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,942.97,731.21
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,909.08,709.37
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,872.38,685.29
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,818.22,646.82
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,762.35,605.93
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,694.84,555.53
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,620.72,497.26
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,509.23,406.16
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,402.96,309.13
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,202.16,9.63
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,6.69,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,12.96,3.16
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,26.32,16.85
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,39.29,28.7
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,53.08,41.19
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,67.07,51.18
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,81.32,62.85
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,96.53,75.03
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,92.27,71.47
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,86.45,66.59
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,95.28,73.58
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,104.23,80.59
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,137.26,107.31
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,172.39,135.62
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,119.57,92.48
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,66.21,48.72
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,100.88,76.9
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,137.1,106.07
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,161.55,125.5
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,187.24,145.8
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,139.41,107.45
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,92.23,69.36
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,118.42,90.55
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,146.07,112.81
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,121.12,92.8
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,96.36,72.89
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,103.79,79.01
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,111.68,85.5
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,56.86,41.08
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,7.63,0.65
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,177.57,142.82
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,367.55,295.3
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,340.75,274.1
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,313.56,253.07
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,278.38,225.23
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,242.97,196.68
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,184.74,149.32
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,145.66,116.42
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,99.82,77.09
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,52.23,35.54
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,22.16,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,9.05,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,19.16,6.97
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,26.81,17.77
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,37.6,28.03
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,42.71,32.95
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,60.44,37.6
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,113.97,62.96
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,173.03,105.79
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,233.17,157.2
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,297.51,214.92
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,358.67,270.24
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,421.17,325.63
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,482.1,378.7
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,543.08,429.97
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,600.4,476.78
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,656.81,521.24
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,709.62,562.55
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,760.61,601.35
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,807.56,633.18
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,852.14,662.86
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,890.6,688.82
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,925.95,712.41
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,956.15,731.21
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,982.89,747.54
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,1002.77,760.22
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,1018.88,770.42
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,1027.6,776.68
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,1032.44,780.58
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,1029.26,778.83
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,1022.27,774.75
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,1005.05,763.93
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,984.38,750.9
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,952.35,730.93
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,928.73,716.46
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,879.36,682.08
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,828.04,645.36
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,755.15,592.73
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,682.02,536.83
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,570.72,448.95
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,463.29,350.9
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,229.77,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,9.44,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,19.93,6.54
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,29.01,19.61
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,38.12,28.39
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,44.18,34.16
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,61.57,39.61
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,112.85,65.0
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,168.99,105.77
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,228.57,155.35
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,288.37,207.35
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,346.83,258.9
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,406.66,310.63
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,465.11,360.13
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,523.99,408.32
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,578.84,452.12
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,632.8,493.87
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,511.07,401.11
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,314.75,246.53
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,439.2,345.2
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,578.35,450.45
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,745.97,576.18
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,893.88,679.96
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,920.89,696.72
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,944.47,712.31
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,961.85,724.82
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,975.61,735.12
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,979.46,737.54
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,979.49,737.66
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,972.96,733.73
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,962.75,727.53
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,940.32,713.59
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,914.51,697.4
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,885.49,678.97
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,846.73,653.37
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,787.74,613.22
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,727.43,570.8
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,646.92,511.88
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,566.93,450.35
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,447.8,354.74
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,333.65,253.16
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,166.04,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,10.23,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,19.64,4.96
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,30.3,20.16
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,41.03,30.3
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,51.47,39.92
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,68.22,46.26
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,82.88,54.84
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,64.63,49.12
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,60.52,45.59
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,56.03,41.71
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,39.43,27.6
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,22.92,13.63
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,25.62,15.86
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,28.32,18.07
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,23.73,14.16
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,19.13,10.27
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,14.15,6.12
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,9.18,1.97
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,15.31,7.06
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,21.46,12.15
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,28.76,18.18
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,36.08,24.23
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,38.39,26.14
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,40.7,28.06
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,39.53,27.12
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,38.36,26.19
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,183.12,146.59
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,349.11,279.57
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,345.37,277.52
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,341.45,275.96
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,214.39,173.38
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,80.93,62.09
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,72.02,55.04
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,63.12,47.81
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,53.23,39.55
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,43.66,31.47
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,34.79,23.95
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,25.95,16.33
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,17.51,8.98
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,9.11,1.55
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,4.54,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,9.83,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,18.72,3.29
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,31.82,21.76
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,44.78,34.17
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,53.99,42.85
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,71.07,50.43
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,113.62,72.55
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,166.33,110.95
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,216.98,152.89
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,271.75,200.27
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,307.02,234.44
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,339.1,264.31
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,310.52,245.79
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,250.36,199.02
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,280.53,223.08
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,323.96,256.91
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,308.03,244.1
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,300.49,237.75
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,311.68,246.02
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,322.91,254.18
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,303.04,238.38
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,281.43,221.22
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,349.45,275.17
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,442.6,346.32
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,413.87,323.72
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,360.92,283.45
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,231.9,183.05
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,95.49,72.73
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,100.22,76.92
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,105.46,81.35
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,114.47,88.88
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,125.01,97.68
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,112.03,87.47
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,99.03,77.16
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,84.85,65.56
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,70.55,53.7
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,55.46,41.08
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,40.01,27.96
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,26.0,15.93
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,14.47,5.73
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,7.22,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,9.05,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,17.49,1.1
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,28.55,18.66
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,42.4,31.75
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,43.56,33.22
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,48.92,36.31
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,59.58,45.3
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,70.4,54.23
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,81.0,62.93
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,91.74,71.63
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,87.24,67.57
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,82.45,63.3
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,78.27,59.57
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,74.0,55.8
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,170.87,135.08
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,274.34,218.14
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,289.14,229.43
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,304.11,240.89
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,262.72,207.18
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,203.25,158.86
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,359.29,285.01
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,493.92,391.7
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,565.79,447.46
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,620.45,490.11
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,407.98,324.54
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,169.55,131.55
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,347.71,277.01
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,493.9,393.86
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,499.28,399.16
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,527.4,422.0
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,694.17,555.99
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,845.0,669.99
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,805.85,642.26
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,764.32,613.1
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,705.73,569.12
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,645.85,523.03
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,564.79,459.35
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,483.18,392.8
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,372.87,300.13
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,269.55,204.2
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,133.56,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,8.26,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,15.92,0.0
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,27.61,17.25
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,39.28,28.32
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,49.15,37.36
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,65.66,45.2
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,107.81,67.41
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,154.96,101.24
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,201.61,139.22
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,256.11,185.63
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,325.78,241.99
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,411.48,312.47
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,471.56,365.21
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,532.45,417.44
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,591.05,466.75
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,649.43,514.79
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,702.68,557.22
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,754.31,597.39
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,802.13,631.0
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,847.85,662.24
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,886.37,689.51
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,921.84,714.54
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,821.22,641.68
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,654.32,514.39
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,693.97,545.35
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,712.75,560.49
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,797.94,627.66
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,892.8,697.39
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,959.18,746.4
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,1016.5,788.75
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,998.29,776.52
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,976.67,762.34
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,956.49,748.43
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,921.5,723.51
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,869.31,684.81
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,815.19,644.14
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,738.48,587.75
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,661.52,527.8
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,541.93,430.48
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,440.15,332.39
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,217.15,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
