Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,7.87,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,16.53,0.0
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,25.7,16.03
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,35.0,25.16
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,40.8,30.71
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,55.62,35.69
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,109.81,61.98
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,166.0,101.86
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,223.33,149.5
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,284.08,202.57
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,344.08,255.8
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,405.55,309.29
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,465.05,360.37
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,524.98,410.2
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,582.14,455.48
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,634.67,495.76
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,686.31,535.45
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,736.42,572.83
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,783.42,604.75
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,828.44,633.88
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,866.23,659.08
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,901.12,682.12
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,931.71,700.73
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,959.09,717.07
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,977.67,729.33
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,992.58,739.36
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,1001.73,746.22
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,1007.16,750.86
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,1002.9,750.76
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,994.97,748.45
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,989.94,746.79
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,969.29,734.62
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,935.86,712.86
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,899.51,688.72
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,848.03,653.82
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,794.65,616.35
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,717.03,561.12
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,639.19,502.47
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,531.4,417.5
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,419.65,314.96
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,207.51,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,7.08,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,16.35,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,24.71,15.37
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,33.29,24.14
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,38.54,29.3
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,52.88,33.77
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,106.33,57.43
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,165.63,100.08
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,228.75,154.26
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,292.45,212.18
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,355.13,269.7
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,419.55,327.72
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,481.96,383.16
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,544.57,436.84
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,604.18,486.42
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,663.1,533.65
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,718.24,577.4
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,771.61,618.38
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,820.37,651.58
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,866.69,682.63
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,907.49,710.85
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,945.19,736.69
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,977.7,757.34
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,1006.71,775.44
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,1028.35,790.31
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,1046.12,802.69
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,1056.4,810.15
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,1062.66,815.12
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,1060.76,814.76
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,1054.9,811.93
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,1039.31,802.61
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,1020.19,790.96
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,990.1,771.77
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,957.01,750.13
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,908.89,715.75
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,859.04,679.02
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,796.61,633.95
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,723.96,577.96
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,611.73,486.8
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,502.98,381.21
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,247.49,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,7.08,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,14.92,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,23.75,14.62
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,32.7,23.82
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,38.59,29.61
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,55.87,37.75
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,107.21,61.19
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,164.06,101.94
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,221.62,150.51
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,282.46,204.62
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,342.35,258.81
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,403.85,313.5
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,464.07,366.3
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,524.68,417.84
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,578.11,461.69
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,632.93,505.1
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,684.48,546.04
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,734.45,584.77
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,780.47,617.27
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,824.31,646.93
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,862.11,673.5
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,897.03,697.97
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,827.6,647.19
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,716.11,562.99
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,864.97,674.86
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,985.75,759.02
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,993.16,762.56
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,996.84,764.72
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,1005.32,773.33
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,998.07,771.24
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,980.33,760.63
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,959.1,747.67
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,925.95,726.1
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,889.88,702.07
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,838.04,664.68
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,784.27,624.73
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,707.18,567.97
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,640.43,515.63
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,524.13,420.79
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,413.46,315.92
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,204.52,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,9.91,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,24.15,14.43
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,37.83,27.88
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,51.91,41.08
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,66.82,51.81
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,87.45,67.27
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,110.1,85.27
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,138.14,108.37
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,167.0,132.43
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,191.47,153.31
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,216.31,174.23
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,183.19,147.69
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,142.57,114.05
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,73.97,56.73
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,7.64,0.8
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,11.47,4.03
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,15.3,7.26
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,56.15,41.52
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,98.75,76.88
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,74.12,56.41
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,50.74,36.94
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,38.76,26.94
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,26.82,16.94
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,37.59,26.0
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,48.39,35.09
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,79.48,61.15
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,114.98,90.77
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,102.31,80.38
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,89.64,69.97
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,73.31,56.43
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,57.58,43.3
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,51.38,38.24
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,45.19,33.12
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,39.01,27.89
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,32.85,22.61
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,26.32,16.98
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,19.8,11.29
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,13.68,5.86
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,7.58,0.34
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,3.78,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,2.75,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,5.31,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,14.09,6.0
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,22.91,14.78
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,33.86,25.07
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,44.53,35.04
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,55.14,42.7
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,65.92,52.1
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,55.57,43.02
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,44.42,33.22
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,39.42,28.78
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,34.43,24.36
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,60.71,47.04
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,87.49,69.94
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,77.62,61.22
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,67.74,52.57
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,66.98,51.85
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,66.21,51.14
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,76.12,59.54
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,86.35,68.2
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,48.42,35.87
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,11.48,4.21
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,56.93,43.17
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,105.57,84.53
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,92.42,73.42
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,79.34,62.38
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,71.83,56.05
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,64.62,49.99
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,82.24,65.17
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,101.94,82.13
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,52.56,39.91
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,9.14,2.31
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,7.99,1.33
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,6.84,0.34
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,6.07,0.0
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,5.31,0.0
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,4.17,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.03,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,1.89,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.39,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,9.48,2.95
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,12.91,6.17
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,15.97,8.37
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,19.04,11.04
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,15.22,7.68
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,11.42,4.32
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,24.43,15.6
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,37.51,26.81
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,70.84,55.36
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,105.09,84.37
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,56.86,43.17
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,9.93,2.89
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,23.35,14.41
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,36.82,25.92
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,82.21,64.49
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,131.04,105.54
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,124.08,99.65
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,117.08,93.79
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,132.46,106.81
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,148.61,120.48
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,122.93,98.94
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,97.5,77.52
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,57.27,43.35
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,19.88,11.4
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,58.4,44.41
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,102.94,82.41
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,107.89,86.77
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,113.83,92.03
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,102.25,82.52
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,90.67,72.92
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,77.95,62.08
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,65.17,51.05
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,51.66,39.23
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,37.87,27.05
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,25.23,15.8
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,14.48,5.92
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,7.22,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,5.68,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,9.86,3.16
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,14.82,7.86
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,19.79,12.54
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,25.16,16.53
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,30.54,21.23
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,22.49,14.13
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,14.47,7.06
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,40.57,29.79
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,66.9,52.34
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,47.55,35.55
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,28.31,18.89
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,65.0,50.39
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,103.11,82.61
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,121.32,97.77
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,140.17,113.42
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,116.52,93.33
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,92.96,73.39
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,151.38,122.6
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,214.66,174.92
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,205.2,167.01
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,195.41,159.04
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,198.79,162.12
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,202.49,165.47
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,114.33,91.88
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,36.01,25.22
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,47.18,34.86
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,58.38,44.5
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,63.05,48.59
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,68.96,53.77
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,61.83,47.79
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,54.72,41.78
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,431.77,368.5
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,744.75,612.65
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,666.19,547.98
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,588.08,484.03
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,483.29,394.77
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,383.4,296.8
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,190.83,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,11.8,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,20.86,11.01
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,32.13,23.05
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,38.16,29.06
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,47.84,38.16
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,98.97,54.55
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,156.21,94.79
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,214.71,144.7
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,276.53,201.09
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,338.38,258.91
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,400.49,316.56
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,460.11,370.94
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,519.96,423.95
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,473.48,389.11
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,370.38,304.47
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,289.26,237.81
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,171.48,138.68
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,173.22,139.9
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,174.96,140.99
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,157.65,126.54
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,139.94,111.73
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,156.4,125.55
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,173.75,140.09
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,141.78,113.56
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,109.98,87.03
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,84.7,65.87
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,60.74,45.74
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,60.72,45.92
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,60.71,46.1
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,65.27,50.08
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,70.83,54.94
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,63.25,48.71
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,55.67,42.42
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,426.86,365.0
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,731.93,606.72
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,650.44,540.68
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,569.24,474.2
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,442.98,367.19
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,327.28,257.65
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,161.41,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,11.02,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,22.26,11.95
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,33.11,24.12
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,39.98,30.99
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,49.19,39.73
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,96.39,56.67
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,149.66,93.99
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,204.32,139.67
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,262.84,191.47
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,322.43,244.67
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,381.88,296.75
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,439.06,346.57
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,496.93,395.25
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,425.88,342.26
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,289.59,233.68
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,306.63,247.67
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,323.86,260.72
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,336.09,269.64
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,348.19,278.37
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,307.18,245.64
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,262.68,209.92
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,264.33,211.29
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,266.0,212.45
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,337.59,270.77
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,434.94,346.92
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,457.56,364.17
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,480.28,382.08
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,412.74,329.41
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,320.79,257.7
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,303.22,244.5
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,285.45,230.57
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,587.44,469.75
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,824.8,634.81
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,771.47,593.4
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,716.56,554.51
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,636.45,501.11
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,556.71,443.96
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,442.96,354.94
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,333.96,256.69
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,165.51,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,6.29,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,20.23,10.0
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,33.65,24.68
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,47.78,38.37
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,61.93,51.92
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,82.92,65.31
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,106.99,84.81
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,111.73,91.01
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,110.06,91.4
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,148.33,123.58
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,189.83,158.86
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,165.06,138.27
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,128.8,106.96
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,129.67,107.53
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,130.4,107.97
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,179.01,150.08
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,245.08,206.83
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,257.2,217.11
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,269.75,227.8
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,306.31,259.95
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,345.33,294.19
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,394.38,336.28
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,426.23,364.01
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,261.51,223.44
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,106.42,87.32
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,209.73,178.49
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,311.74,267.17
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,399.47,344.63
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,465.21,403.16
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,421.27,365.83
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,376.61,327.73
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,352.67,307.91
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,328.33,287.46
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,300.16,263.51
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,271.35,238.5
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,234.01,205.41
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,196.14,170.93
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,150.04,127.71
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,102.43,80.63
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,47.47,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,10.23,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,19.96,9.6
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,29.43,21.14
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,38.4,30.07
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,45.4,36.91
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,95.58,54.98
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,152.11,95.14
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,209.81,145.01
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,271.05,201.65
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,257.89,207.22
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,188.22,157.65
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,207.8,174.64
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,227.77,191.52
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,245.32,206.07
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,263.02,220.52
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,284.6,238.08
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,307.12,256.2
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,319.58,265.79
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,332.08,275.34
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,451.29,373.99
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,582.07,477.46
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,540.72,441.51
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,473.3,386.83
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,432.46,354.27
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,366.99,301.81
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,424.27,348.9
